ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv
72,2010-12-01,0.0,6570.833333333333,0.0,0.0,0.0
72,2010-12-02,0.0,6516.666666666667,0.0,0.0,0.0
72,2010-12-03,0.0,5662.5,0.0,0.0,0.0
72,2010-12-04,0.0,6729.166666666667,0.0,0.0,0.0
72,2010-12-05,0.0,6000.0,0.0,0.0,0.0
72,2010-12-06,0.0,6183.333333333333,0.0,0.0,0.0
72,2010-12-07,0.0,6016.666666666667,0.0,0.0,0.0
72,2010-12-08,0.0,6066.666666666667,0.0,0.0,0.0
72,2010-12-09,0.0,5475.0,0.0,0.0,0.0
72,2010-12-10,0.0,5512.5,0.0,0.0,0.0
72,2010-12-11,0.0,5316.666666666667,0.0,0.0,0.0
72,2010-12-12,0.0,5941.666666666667,0.0,0.0,0.0
72,2010-12-13,0.0,6183.333333333333,0.0,0.0,0.0
72,2010-12-14,0.0,6120.833333333333,0.0,0.0,0.0
72,2010-12-15,0.0,3333.3333333333335,0.0,0.0,0.0
72,2010-12-16,0.0,5312.5,0.0,0.0,0.0
72,2010-12-17,0.0,5650.0,0.0,0.0,0.0
72,2010-12-18,0.0,5354.166666666667,0.0,0.0,0.0
72,2010-12-19,0.0,5333.333333333333,0.0,0.0,0.0
72,2010-12-20,0.0,5725.0,0.0,0.0,0.0
72,2010-12-21,0.0,5354.166666666667,0.0,0.0,0.0
72,2010-12-22,0.0,5387.5,0.0,0.0,0.0
72,2010-12-23,0.0,5583.333333333333,0.0,0.0,0.0
72,2010-12-24,0.0,5283.333333333333,0.0,0.0,0.0
72,2010-12-25,0.0,5204.166666666667,0.0,0.0,0.0
72,2010-12-26,0.0,5129.166666666667,0.0,0.0,0.0
72,2010-12-27,0.0,4416.666666666667,0.0,0.0,0.0
72,2010-12-28,0.0,2983.3333333333335,0.0,0.0,0.0
72,2010-12-29,0.0,4037.5,0.0,0.0,0.0
72,2010-12-30,0.0,4954.166666666667,0.0,0.0,0.0
72,2010-12-31,0.0,6175.0,0.0,0.0,0.0
72,2011-01-01,0.0,6675.0,0.0,0.0,0.0
72,2011-01-02,0.0,6558.333333333333,0.0,0.0,0.0
72,2011-01-03,0.0,6729.166666666667,0.0,0.0,0.0
72,2011-01-04,0.0,6833.333333333333,0.0,0.0,0.0
72,2011-01-05,0.0,6987.5,0.0,0.0,0.0
72,2011-01-06,0.0,6770.833333333333,17.083333333333332,0.0,0.0
72,2011-01-07,0.0,7233.333333333333,115.83333333333333,0.0,0.0
72,2011-01-08,0.0,6404.166666666667,109.16666666666667,0.0,0.0
72,2011-01-09,0.0,5908.333333333333,502.5,0.0,0.0
72,2011-01-10,0.0,5970.833333333333,260.4166666666667,0.0,0.0
72,2011-01-11,0.0,5891.666666666667,23.333333333333332,0.0,0.0
72,2011-01-12,0.0,6879.166666666667,182.91666666666666,0.0,0.0
72,2011-01-13,0.0,6570.833333333333,226.25,0.0,0.0
72,2011-01-14,0.0,5879.166666666667,51.666666666666664,0.0,0.0
72,2011-01-15,0.0,5316.666666666667,125.0,0.0,0.0
72,2011-01-16,0.0,5158.333333333333,85.41666666666667,0.0,0.0
72,2011-01-17,0.0,4783.333333333333,30.416666666666668,0.0,0.0
72,2011-01-18,0.0,5625.0,26.666666666666668,0.0,0.0
72,2011-01-19,0.0,5654.166666666667,20.833333333333332,0.0,0.0
72,2011-01-20,0.0,6245.833333333333,29.166666666666668,0.0,0.0
72,2011-01-21,0.0,5591.666666666667,27.5,0.0,0.0
72,2011-01-22,0.0,5533.333333333333,30.0,0.0,0.0
72,2011-01-23,0.0,4666.666666666667,32.5,0.0,0.0
72,2011-01-24,0.0,4216.666666666667,41.25,0.0,0.0
72,2011-01-25,0.0,3679.1666666666665,31.25,0.0,0.0
72,2011-01-26,0.0,2770.8333333333335,33.75,0.0,0.0
72,2011-01-27,0.0,3987.5,27.5,0.0,0.0
72,2011-01-28,0.0,5133.333333333333,25.833333333333332,0.0,0.0
72,2011-01-29,0.0,5783.333333333333,28.333333333333332,0.0,0.0
72,2011-01-30,0.0,5679.166666666667,30.416666666666668,0.0,0.0
72,2011-01-31,0.0,5629.166666666667,31.666666666666668,0.0,0.0
72,2011-02-01,0.0,4633.333333333333,22.5,0.0,0.0
72,2011-02-02,0.0,4591.666666666667,20.416666666666668,0.0,0.0
72,2011-02-03,0.0,5129.166666666667,21.666666666666668,0.0,0.0
72,2011-02-04,0.0,5391.666666666667,20.833333333333332,0.0,0.0
72,2011-02-05,0.0,4700.0,20.0,0.0,0.0
72,2011-02-06,0.0,1870.8333333333333,27.916666666666668,0.0,0.0
72,2011-02-07,0.0,3987.5,24.166666666666668,0.0,0.0
72,2011-02-08,0.0,3575.0,27.916666666666668,0.0,0.0
72,2011-02-09,0.0,3054.1666666666665,25.416666666666668,0.0,0.0
72,2011-02-10,0.0,1775.0,29.166666666666668,0.0,0.0
72,2011-02-11,0.0,2212.5,30.833333333333332,0.0,0.0
72,2011-02-12,0.0,2220.8333333333335,28.75,0.0,0.0
72,2011-02-13,0.0,2225.0,26.666666666666668,0.0,0.0
72,2011-02-14,0.0,2987.5,22.916666666666668,0.0,0.0
72,2011-02-15,0.0,3537.5,24.166666666666668,0.0,0.0
72,2011-02-16,0.0,2800.0,23.333333333333332,0.0,0.0
72,2011-02-17,0.0,3037.5,23.75,0.0,0.0
72,2011-02-18,0.0,2525.0,26.25,0.0,0.0
72,2011-02-19,0.0,2012.5,25.416666666666668,0.0,0.0
72,2011-02-20,0.0,2854.1666666666665,30.0,0.0,0.0
72,2011-02-21,0.0,3583.3333333333335,27.5,0.0,0.0
72,2011-02-22,0.0,3179.1666666666665,28.75,0.0,0.0
72,2011-02-23,0.0,2279.1666666666665,33.333333333333336,0.0,0.0
72,2011-02-24,0.0,1304.1666666666667,35.0,0.0,0.0
72,2011-02-25,0.0,1720.8333333333333,28.75,0.0,0.0
72,2011-02-26,0.0,2262.5,27.083333333333332,0.0,0.0
72,2011-02-27,0.0,3158.3333333333335,22.083333333333332,0.0,0.0
72,2011-02-28,0.0,4250.0,16.666666666666668,0.0,0.0
72,2011-03-01,0.0,3962.5,18.75,0.0,0.0
72,2011-03-02,0.0,4016.6666666666665,17.083333333333332,0.0,0.0
72,2011-03-03,0.0,4208.333333333333,26.25,0.0,0.0
72,2011-03-04,0.0,4450.0,25.0,0.0,0.0
72,2011-03-05,0.0,4450.0,18.333333333333332,0.0,0.0
72,2011-03-06,0.0,2466.6666666666665,19.583333333333332,0.0,0.0
72,2011-03-07,0.0,979.1666666666666,31.25,0.0,0.0
72,2011-03-08,0.0,1654.1666666666667,28.333333333333332,0.0,0.0
72,2011-03-09,0.0,3466.6666666666665,22.916666666666668,0.0,0.0
72,2011-03-10,0.0,4750.0,19.583333333333332,0.0,0.0
72,2011-03-11,0.0,4920.833333333333,47.083333333333336,0.0,0.0
72,2011-03-12,0.0,5312.5,12.916666666666666,0.0,0.0
72,2011-03-13,0.0,5175.0,12.083333333333334,0.0,0.0
72,2011-03-14,0.0,5700.0,13.75,0.0,0.0
72,2011-03-15,0.0,5766.666666666667,12.916666666666666,0.0,0.0
72,2011-03-16,0.0,6020.833333333333,11.25,0.0,0.0
72,2011-03-17,0.0,6266.666666666667,14.583333333333334,0.0,0.0
72,2011-03-18,0.0,6083.333333333333,17.083333333333332,0.0,0.0
72,2011-03-19,0.0,5875.0,14.166666666666666,0.0,0.0
72,2011-03-20,0.0,5650.0,17.5,0.0,0.0
72,2011-03-21,0.0,6020.833333333333,12.5,0.0,0.0
72,2011-03-22,0.0,6212.5,11.666666666666666,0.0,0.0
72,2011-03-23,0.0,6512.5,11.666666666666666,0.0,0.0
72,2011-03-24,0.0,6125.0,11.666666666666666,0.0,0.0
72,2011-03-25,0.0,6541.666666666667,9.583333333333334,0.0,0.0
72,2011-03-26,0.0,6395.833333333333,9.583333333333334,0.0,0.0
72,2011-03-27,0.0,6575.0,11.666666666666666,0.0,0.0
72,2011-03-28,0.0,7058.333333333333,10.833333333333334,0.0,0.0
72,2011-03-29,0.0,7195.833333333333,12.5,0.0,0.0
72,2011-03-30,0.0,6891.666666666667,12.083333333333334,0.0,0.0
72,2011-03-31,0.0,6958.333333333333,11.25,0.0,0.0
72,2011-04-01,0.0,7166.666666666667,735.0,0.0,0.0
72,2011-04-02,0.0,6920.833333333333,544.5833333333334,0.0,0.0
72,2011-04-03,0.0,6800.0,68.33333333333333,0.0,0.0
72,2011-04-04,0.0,7191.666666666667,1090.0,0.0,0.0
72,2011-04-05,0.0,6633.333333333333,1522.0833333333333,0.0,0.0
72,2011-04-06,0.0,6708.333333333333,569.5833333333334,0.0,0.0
72,2011-04-07,0.0,6662.5,1345.8333333333333,0.0,0.0
72,2011-04-08,0.0,6820.833333333333,713.3333333333334,0.0,0.0
72,2011-04-09,0.0,7437.5,492.9166666666667,0.0,0.0
72,2011-04-10,0.0,7387.5,700.4166666666666,0.0,0.0
72,2011-04-11,0.0,6695.833333333333,1152.9166666666667,0.0,0.0
72,2011-04-12,0.0,6850.0,2341.6666666666665,0.0,0.0
72,2011-04-13,0.0,7200.0,252.08333333333334,0.0,0.0
72,2011-04-14,0.0,6941.666666666667,1320.8333333333333,0.0,0.0
72,2011-04-15,0.0,6095.833333333333,2347.9166666666665,0.0,0.0
72,2011-04-16,0.0,6608.333333333333,559.5833333333334,0.0,0.0
72,2011-04-17,0.0,6550.0,801.25,0.0,0.0
72,2011-04-18,0.0,5183.333333333333,1157.9166666666667,0.0,0.0
72,2011-04-19,0.0,5545.833333333333,753.75,0.0,0.0
72,2011-04-20,0.0,5033.333333333333,611.25,0.0,0.0
72,2011-04-21,0.0,6295.833333333333,732.0833333333334,0.0,0.0
72,2011-04-22,0.0,6833.333333333333,209.58333333333334,0.0,0.0
72,2011-04-23,0.0,6629.166666666667,273.3333333333333,0.0,0.0
72,2011-04-24,0.0,5295.833333333333,46.666666666666664,0.0,0.0
72,2011-04-25,0.0,5716.666666666667,854.1666666666666,0.0,0.0
72,2011-04-26,0.0,6304.166666666667,62.083333333333336,0.0,0.0
72,2011-04-27,0.0,6158.333333333333,147.5,0.0,0.0
72,2011-04-28,0.0,5129.166666666667,996.25,0.0,0.0
72,2011-04-29,0.0,6445.833333333333,84.58333333333333,0.0,0.0
72,2011-04-30,0.0,5920.833333333333,83.33333333333333,0.0,0.0
72,2011-05-01,0.0,5008.333333333333,59.583333333333336,0.0,0.0
72,2011-05-02,0.0,4587.5,55.416666666666664,0.0,0.0
72,2011-05-03,0.0,4045.8333333333335,310.4166666666667,0.0,0.0
72,2011-05-04,0.0,4037.5,781.25,0.0,0.0
72,2011-05-05,0.0,5316.666666666667,31.25,0.0,0.0
72,2011-05-06,0.0,5358.333333333333,39.166666666666664,0.0,0.0
72,2011-05-07,0.0,5004.166666666667,40.416666666666664,0.0,0.0
72,2011-05-08,0.0,4562.5,40.416666666666664,0.0,0.0
72,2011-05-09,0.0,4112.5,40.0,0.0,0.0
72,2011-05-10,0.0,3766.6666666666665,146.25,0.0,0.0
72,2011-05-11,0.0,4233.333333333333,39.166666666666664,0.0,0.0
72,2011-05-12,0.0,3795.8333333333335,41.666666666666664,0.0,0.0
72,2011-05-13,0.0,4320.833333333333,50.416666666666664,0.0,0.0
72,2011-05-14,0.0,4558.333333333333,54.583333333333336,0.0,0.0
72,2011-05-15,0.0,4475.0,54.583333333333336,0.0,0.0
72,2011-05-16,0.0,4879.166666666667,65.41666666666667,0.0,0.0
72,2011-05-17,0.0,5779.166666666667,61.666666666666664,0.0,0.0
72,2011-05-18,0.0,4975.0,49.166666666666664,0.0,0.0
72,2011-05-19,0.0,5029.166666666667,48.75,0.0,0.0
72,2011-05-20,0.0,4650.0,53.333333333333336,0.0,0.0
72,2011-05-21,0.0,3787.5,59.583333333333336,0.0,0.0
72,2011-05-22,0.0,3408.3333333333335,48.333333333333336,0.0,0.0
72,2011-05-23,0.0,3312.5,43.333333333333336,0.0,0.0
72,2011-05-24,0.0,4058.3333333333335,42.916666666666664,0.0,0.0
72,2011-05-25,0.0,6070.833333333333,66.25,0.0,0.0
72,2011-05-26,0.0,6975.0,823.3333333333334,0.0,0.0
72,2011-05-27,0.0,6587.5,600.8333333333334,0.0,0.0
72,2011-05-28,0.0,6345.833333333333,327.9166666666667,0.0,0.0
72,2011-05-29,0.0,6354.166666666667,338.3333333333333,0.0,0.0
72,2011-05-30,0.0,2470.8333333333335,3015.4166666666665,0.0,0.0
72,2011-05-31,0.0,6966.666666666667,412.0833333333333,0.0,0.0
72,2011-06-01,0.0,6950.0,798.3333333333334,0.0,0.0
72,2011-06-02,0.0,6933.333333333333,807.9166666666666,0.0,0.0
72,2011-06-03,0.0,7145.833333333333,438.75,0.0,0.0
72,2011-06-04,0.0,5733.333333333333,1165.4166666666667,0.0,0.0
72,2011-06-05,0.0,7037.5,120.0,0.0,0.0
72,2011-06-06,0.0,6604.166666666667,708.3333333333334,0.0,0.0
72,2011-06-07,0.0,5379.166666666667,1275.0,0.0,0.0
72,2011-06-08,0.0,6350.0,70.0,0.0,0.0
72,2011-06-09,0.0,6575.0,30.416666666666668,0.0,0.0
72,2011-06-10,0.0,6070.833333333333,32.083333333333336,0.0,0.0
72,2011-06-11,0.0,5233.333333333333,142.08333333333334,0.0,0.0
72,2011-06-12,0.0,5025.0,54.583333333333336,0.0,0.0
72,2011-06-13,0.0,4820.833333333333,55.416666666666664,0.0,0.0
72,2011-06-14,0.0,5004.166666666667,832.5,0.0,0.0
72,2011-06-15,0.0,4375.0,1618.3333333333333,0.0,0.0
72,2011-06-16,0.0,6004.166666666667,76.66666666666667,0.0,0.0
72,2011-06-17,0.0,5587.5,279.5833333333333,0.0,0.0
72,2011-06-18,0.0,4766.666666666667,1350.0,0.0,0.0
72,2011-06-19,0.0,6391.666666666667,75.0,0.0,0.0
72,2011-06-20,0.0,5537.5,177.91666666666666,0.0,0.0
72,2011-06-21,0.0,5137.5,1027.0833333333333,0.0,0.0
72,2011-06-22,0.0,6266.666666666667,202.5,0.0,0.0
72,2011-06-23,0.0,6337.5,540.8333333333334,0.0,0.0
72,2011-06-24,0.0,6937.5,231.25,0.0,0.0
72,2011-06-25,0.0,6925.0,76.25,0.0,0.0
72,2011-06-26,0.0,4741.666666666667,1591.25,0.0,0.0
72,2011-06-27,0.0,6983.333333333333,52.916666666666664,0.0,0.0
72,2011-06-28,0.0,7183.333333333333,14.166666666666666,0.0,0.0
72,2011-06-29,0.0,6908.333333333333,19.583333333333332,0.0,0.0
72,2011-06-30,0.0,5491.666666666667,577.0833333333334,0.0,0.0
72,2011-07-01,0.0,6800.0,56.25,0.0,0.0
72,2011-07-02,0.0,6579.166666666667,49.583333333333336,0.0,0.0
72,2011-07-03,0.0,7704.166666666667,10.0,0.0,0.0
72,2011-07-04,0.0,7675.0,19.166666666666668,0.0,0.0
72,2011-07-05,0.0,6908.333333333333,57.916666666666664,0.0,0.0
72,2011-07-06,0.0,7995.833333333333,22.916666666666668,0.0,0.0
72,2011-07-07,0.0,6400.0,9.583333333333334,0.0,0.0
72,2011-07-08,0.0,6720.833333333333,126.66666666666667,0.0,0.0
72,2011-07-09,0.0,6358.333333333333,40.416666666666664,0.0,0.0
72,2011-07-10,0.0,5475.0,33.333333333333336,0.0,0.0
72,2011-07-11,0.0,5358.333333333333,495.8333333333333,0.0,0.0
72,2011-07-12,0.0,4937.5,1080.0,0.0,0.0
72,2011-07-13,0.0,6645.833333333333,105.41666666666667,0.0,0.0
72,2011-07-14,0.0,6270.833333333333,65.83333333333333,0.0,0.0
72,2011-07-15,0.0,5950.0,57.916666666666664,0.0,0.0
72,2011-07-16,0.0,5845.833333333333,688.3333333333334,0.0,0.0
72,2011-07-17,0.0,5508.333333333333,73.33333333333333,0.0,0.0
72,2011-07-18,0.0,4933.333333333333,67.91666666666667,0.0,0.0
72,2011-07-19,0.0,5066.666666666667,57.5,0.0,0.0
72,2011-07-20,0.0,5287.5,59.166666666666664,0.0,0.0
72,2011-07-21,0.0,5962.5,73.75,0.0,0.0
72,2011-07-22,0.0,6300.0,87.5,0.0,0.0
72,2011-07-23,0.0,5912.5,97.08333333333333,0.0,0.0
72,2011-07-24,0.0,3650.0,142.5,0.0,0.0
72,2011-07-25,0.0,3662.5,78.75,0.0,0.0
72,2011-07-26,0.0,2462.5,62.5,0.0,0.0
72,2011-07-27,0.0,2833.3333333333335,887.0833333333334,0.0,0.0
72,2011-07-28,0.0,6295.833333333333,130.41666666666666,0.0,0.0
72,2011-07-29,0.0,6325.0,683.75,0.0,0.0
72,2011-07-30,0.0,6133.333333333333,644.5833333333334,0.0,0.0
72,2011-07-31,0.0,5083.333333333333,68.33333333333333,0.0,0.0
72,2011-08-01,0.0,4712.5,1000.4166666666666,0.0,0.0
72,2011-08-02,0.0,50.0,4058.75,0.0,0.0
72,2011-08-03,0.0,1375.0,3056.6666666666665,0.0,0.0
72,2011-08-04,0.0,6100.0,101.25,0.0,0.0
72,2011-08-05,0.0,6820.833333333333,343.75,0.0,0.0
72,2011-08-06,0.0,6833.333333333333,554.1666666666666,0.0,0.0
72,2011-08-07,0.0,5550.0,235.83333333333334,0.0,0.0
72,2011-08-08,0.0,5966.666666666667,85.83333333333333,0.0,0.0
72,2011-08-09,0.0,7137.5,510.0,0.0,0.0
72,2011-08-10,0.0,6808.333333333333,186.66666666666666,0.0,0.0
72,2011-08-11,0.0,7187.5,560.0,0.0,0.0
72,2011-08-12,0.0,6537.5,92.5,0.0,0.0
72,2011-08-13,0.0,5641.666666666667,68.75,0.0,0.0
72,2011-08-14,0.0,2370.8333333333335,64.16666666666667,0.0,0.0
72,2011-08-15,0.0,3862.5,54.166666666666664,0.0,0.0
72,2011-08-16,0.0,4733.333333333333,64.16666666666667,0.0,0.0
72,2011-08-17,0.0,5608.333333333333,93.75,0.0,0.0
72,2011-08-18,0.0,5208.333333333333,64.58333333333333,0.0,0.0
72,2011-08-19,0.0,4658.333333333333,647.5,0.0,0.0
72,2011-08-20,0.0,5137.5,60.833333333333336,0.0,0.0
72,2011-08-21,0.0,5154.166666666667,57.916666666666664,0.0,0.0
72,2011-08-22,0.0,5075.0,53.75,0.0,0.0
72,2011-08-23,0.0,4920.833333333333,459.1666666666667,0.0,0.0
72,2011-08-24,0.0,5137.5,65.0,0.0,0.0
72,2011-08-25,0.0,5604.166666666667,395.4166666666667,0.0,0.0
72,2011-08-26,0.0,7250.0,125.0,0.0,0.0
72,2011-08-27,0.0,6825.0,444.1666666666667,0.0,0.0
72,2011-08-28,0.0,3000.0,1023.75,0.0,0.0
72,2011-08-29,0.0,5275.0,75.41666666666667,0.0,0.0
72,2011-08-30,0.0,6479.166666666667,72.91666666666667,0.0,0.0
72,2011-08-31,0.0,6070.833333333333,61.666666666666664,0.0,0.0
72,2011-09-01,0.0,6445.833333333333,96.25,0.0,0.0
72,2011-09-02,0.0,5700.0,304.5833333333333,0.0,0.0
72,2011-09-03,0.0,5937.5,416.6666666666667,0.0,0.0
72,2011-09-04,0.0,6541.666666666667,76.66666666666667,0.0,0.0
72,2011-09-05,0.0,6554.166666666667,190.41666666666666,0.0,0.0
72,2011-09-06,0.0,5054.166666666667,74.58333333333333,0.0,0.0
72,2011-09-07,0.0,5275.0,53.75,0.0,0.0
72,2011-09-08,0.0,3191.6666666666665,52.916666666666664,0.0,0.0
72,2011-09-09,0.0,3087.5,46.25,0.0,0.0
72,2011-09-10,0.0,2729.1666666666665,40.0,0.0,0.0
72,2011-09-11,0.0,1441.6666666666667,36.25,0.0,0.0
72,2011-09-12,0.0,2800.0,35.833333333333336,0.0,0.0
72,2011-09-13,0.0,3904.1666666666665,31.25,0.0,0.0
72,2011-09-14,0.0,2108.3333333333335,145.83333333333334,0.0,0.0
72,2011-09-15,0.0,4737.5,56.25,0.0,0.0
72,2011-09-16,0.0,5358.333333333333,45.416666666666664,0.0,0.0
72,2011-09-17,0.0,4637.5,36.666666666666664,0.0,0.0
72,2011-09-18,0.0,5395.833333333333,38.333333333333336,0.0,0.0
72,2011-09-19,0.0,4370.833333333333,33.75,0.0,0.0
72,2011-09-20,0.0,5091.666666666667,307.0833333333333,0.0,0.0
72,2011-09-21,0.0,5950.0,1052.9166666666667,0.0,0.0
72,2011-09-22,0.0,5958.333333333333,1981.6666666666667,0.0,0.0
72,2011-09-23,0.0,5904.166666666667,1159.5833333333333,0.0,0.0
72,2011-09-24,0.0,6004.166666666667,1925.4166666666667,0.0,0.0
72,2011-09-25,0.0,5920.833333333333,1520.8333333333333,0.0,0.0
72,2011-09-26,0.0,5816.666666666667,814.1666666666666,0.0,0.0
72,2011-09-27,0.0,5700.0,639.5833333333334,0.0,0.0
72,2011-09-28,0.0,5508.333333333333,550.8333333333334,0.0,0.0
72,2011-09-29,0.0,5783.333333333333,2416.6666666666665,0.0,0.0
72,2011-09-30,0.0,5729.166666666667,1071.25,0.0,0.0
72,2011-10-01,0.0,5670.833333333333,697.9166666666666,0.0,0.0
72,2011-10-02,0.0,5120.833333333333,1899.5833333333333,0.0,0.0
72,2011-10-03,0.0,5304.166666666667,1301.6666666666667,0.0,0.0
72,2011-10-04,0.0,6308.333333333333,1932.5,0.0,0.0
72,2011-10-05,0.0,6195.833333333333,2737.9166666666665,0.0,0.0
72,2011-10-06,0.0,6175.0,3095.0,0.0,0.0
72,2011-10-07,0.0,6287.5,3039.5833333333335,0.0,0.0
72,2011-10-08,0.0,6095.833333333333,1594.1666666666667,0.0,0.0
72,2011-10-09,0.0,5870.833333333333,92.08333333333333,0.0,0.0
72,2011-10-10,0.0,5716.666666666667,178.33333333333334,0.0,0.0
72,2011-10-11,0.0,6037.5,467.5,0.0,0.0
72,2011-10-12,0.0,6245.833333333333,1215.0,0.0,0.0
72,2011-10-13,0.0,5941.666666666667,597.5,0.0,0.0
72,2011-10-14,0.0,6312.5,2047.9166666666667,0.0,0.0
72,2011-10-15,0.0,6295.833333333333,2116.6666666666665,0.0,0.0
72,2011-10-16,0.0,5795.833333333333,233.75,0.0,0.0
72,2011-10-17,0.0,5558.333333333333,92.91666666666667,0.0,0.0
72,2011-10-18,0.0,5779.166666666667,909.5833333333334,0.0,0.0
72,2011-10-19,0.0,6400.0,2407.0833333333335,0.0,0.0
72,2011-10-20,0.0,6437.5,1754.1666666666667,0.0,0.0
72,2011-10-21,0.0,6491.666666666667,2139.5833333333335,0.0,0.0
72,2011-10-22,0.0,5670.833333333333,1755.8333333333333,0.0,0.0
72,2011-10-23,0.0,5975.0,140.0,0.0,0.0
72,2011-10-24,0.0,5637.5,37.5,0.0,0.0
72,2011-10-25,0.0,6241.666666666667,1459.1666666666667,0.0,0.0
72,2011-10-26,0.0,5341.666666666667,839.1666666666666,0.0,0.0
72,2011-10-27,0.0,5791.666666666667,1926.25,0.0,0.0
72,2011-10-28,0.0,4808.333333333333,4135.0,0.0,0.0
72,2011-10-29,0.0,6600.0,675.4166666666666,0.0,0.0
72,2011-10-30,0.0,6195.833333333333,173.33333333333334,0.0,0.0
72,2011-10-31,0.0,5654.166666666667,462.9166666666667,0.0,0.0
72,2011-11-01,0.0,5829.166666666667,1177.5,0.0,0.0
72,2011-11-02,0.0,6212.5,1539.1666666666667,0.0,0.0
72,2011-11-03,0.0,6766.666666666667,1745.8333333333333,0.0,0.0
72,2011-11-04,0.0,6279.166666666667,4322.5,0.0,0.0
72,2011-11-05,0.0,6700.0,737.0833333333334,0.0,0.0
72,2011-11-06,0.0,6104.166666666667,77.5,0.0,0.0
72,2011-11-07,0.0,6654.166666666667,230.41666666666666,0.0,0.0
72,2011-11-08,0.0,6487.5,1127.5,0.0,0.0
72,2011-11-09,0.0,6170.833333333333,879.1666666666666,0.0,0.0
72,2011-11-10,0.0,6866.666666666667,2189.5833333333335,0.0,0.0
72,2011-11-11,0.0,6950.0,2540.0,0.0,0.0
72,2011-11-12,0.0,6770.833333333333,1313.3333333333333,0.0,0.0
72,2011-11-13,0.0,6375.0,498.3333333333333,0.0,0.0
72,2011-11-14,0.0,6716.666666666667,985.0,0.0,0.0
72,2011-11-15,0.0,6104.166666666667,41.666666666666664,0.0,0.0
72,2011-11-16,0.0,5716.666666666667,876.25,0.0,0.0
72,2011-11-17,0.0,6533.333333333333,2110.4166666666665,0.0,0.0
72,2011-11-18,0.0,6325.0,2913.3333333333335,0.0,0.0
72,2011-11-19,0.0,5991.666666666667,3714.1666666666665,0.0,0.0
72,2011-11-20,0.0,5950.0,2604.1666666666665,0.0,0.0
72,2011-11-21,0.0,6316.666666666667,1818.75,0.0,0.0
72,2011-11-22,0.0,6425.0,1803.75,0.0,0.0
72,2011-11-23,0.0,6329.166666666667,2362.9166666666665,0.0,0.0
72,2011-11-24,0.0,6404.166666666667,1018.3333333333334,0.0,0.0
72,2011-11-25,0.0,6404.166666666667,2084.5833333333335,0.0,0.0
72,2011-11-26,0.0,6387.5,2558.75,0.0,0.0
72,2011-11-27,0.0,6437.5,3387.0833333333335,0.0,0.0
72,2011-11-28,0.0,6391.666666666667,2486.6666666666665,0.0,0.0
72,2011-11-29,0.0,6287.5,2053.3333333333335,0.0,0.0
72,2011-11-30,0.0,6066.666666666667,2239.1666666666665,0.0,0.0
72,2011-12-01,0.0,6583.333333333333,3192.5,0.0,0.0
72,2011-12-02,0.0,6591.666666666667,1155.8333333333333,0.0,0.0
72,2011-12-03,0.0,6579.166666666667,1218.75,0.0,0.0
72,2011-12-04,0.0,6495.833333333333,751.25,0.0,0.0
72,2011-12-05,0.0,5616.666666666667,2062.9166666666665,0.0,0.0
72,2011-12-06,0.0,4158.333333333333,4510.833333333333,0.0,0.0
72,2011-12-07,0.0,6504.166666666667,3644.5833333333335,0.0,0.0
72,2011-12-08,0.0,6470.833333333333,3327.5,0.0,0.0
72,2011-12-09,0.0,6383.333333333333,908.3333333333334,0.0,0.0
72,2011-12-10,0.0,5925.0,734.1666666666666,0.0,0.0
72,2011-12-11,0.0,4658.333333333333,1839.5833333333333,0.0,0.0
72,2011-12-12,0.0,6025.0,921.25,0.0,0.0
72,2011-12-13,0.0,6200.0,740.8333333333334,0.0,0.0
72,2011-12-14,0.0,6125.0,2030.8333333333333,0.0,0.0
72,2011-12-15,0.0,6025.0,2942.0833333333335,0.0,0.0
72,2011-12-16,0.0,6200.0,2872.9166666666665,0.0,0.0
72,2011-12-17,0.0,6120.833333333333,2017.0833333333333,0.0,0.0
72,2011-12-18,0.0,6433.333333333333,531.6666666666666,0.0,0.0
72,2011-12-19,0.0,6270.833333333333,547.0833333333334,0.0,0.0
72,2011-12-20,0.0,6370.833333333333,776.25,0.0,0.0
72,2011-12-21,0.0,6416.666666666667,848.75,0.0,0.0
72,2011-12-22,0.0,6429.166666666667,1428.75,0.0,0.0
72,2011-12-23,0.0,6462.5,2413.3333333333335,0.0,0.0
72,2011-12-24,0.0,6566.666666666667,1262.9166666666667,0.0,0.0
72,2011-12-25,0.0,6450.0,1483.75,0.0,0.0
72,2011-12-26,0.0,6445.833333333333,910.0,0.0,0.0
72,2011-12-27,0.0,6441.666666666667,575.4166666666666,0.0,0.0
72,2011-12-28,0.0,6458.333333333333,843.3333333333334,0.0,0.0
72,2011-12-29,0.0,6495.833333333333,1676.25,0.0,0.0
72,2011-12-30,0.0,5520.666666666667,3567.5,0.0,0.0
72,2011-12-31,0.0,5325.0,3170.8333333333335,0.0,0.0
72,2012-01-01,0.0,5233.333333333333,2387.5,0.0,0.0
72,2012-01-02,0.0,5375.0,3436.25,0.0,0.0
72,2012-01-03,0.0,5133.333333333333,2297.0833333333335,0.0,0.0
72,2012-01-04,0.0,4991.666666666667,481.6666666666667,0.0,0.0
72,2012-01-05,0.0,4620.666666666667,17.5,0.0,0.0
72,2012-01-06,0.0,5329.0,0.0,0.0,0.0
72,2012-01-07,0.0,5287.666666666667,0.0,0.0,0.0
72,2012-01-08,0.0,5033.333333333333,0.0,0.0,0.0
72,2012-01-09,0.0,4600.0,0.0,0.0,0.0
72,2012-01-10,0.0,3675.0,0.0,0.0,0.0
72,2012-01-11,0.0,1939.1666666666667,0.0,0.0,0.0
72,2012-01-12,0.0,1534.5833333333333,0.0,0.0,0.0
72,2012-01-13,0.0,3260.4166666666665,0.0,0.0,0.0
72,2012-01-14,0.0,5372.5,0.0,0.0,0.0
72,2012-01-15,0.0,4537.5,0.0,0.0,0.0
72,2012-01-16,0.0,1543.75,0.0,0.0,0.0
72,2012-01-17,0.0,966.6666666666666,0.0,0.0,0.0
72,2012-01-18,0.0,1725.4166666666667,0.0,0.0,0.0
72,2012-01-19,0.0,107.91666666666667,0.0,0.0,0.0
72,2012-01-20,0.0,638.75,0.0,0.0,0.0
72,2012-01-21,0.0,1710.4166666666667,0.0,0.0,0.0
72,2012-01-22,0.0,913.3333333333334,0.0,0.0,0.0
72,2012-01-23,0.0,1741.25,0.0,0.0,0.0
72,2012-01-24,0.0,4256.666666666667,0.0,0.0,0.0
72,2012-01-25,0.0,3318.75,0.0,0.0,0.0
72,2012-01-26,0.0,1624.1666666666667,0.0,0.0,0.0
72,2012-01-27,0.0,301.25,0.0,0.0,0.0
72,2012-01-28,0.0,207.08333333333334,0.0,0.0,0.0
72,2012-01-29,0.0,715.8333333333334,0.0,0.0,0.0
72,2012-01-30,0.0,1027.5,0.0,0.0,0.0
72,2012-01-31,0.0,970.8333333333334,0.0,0.0,0.0
72,2012-02-01,0.0,487.9166666666667,0.0,0.0,0.0
72,2012-02-02,0.0,578.3333333333334,0.0,0.0,0.0
72,2012-02-03,0.0,260.8333333333333,0.0,0.0,0.0
72,2012-02-04,0.0,150.41666666666666,0.0,0.0,0.0
72,2012-02-05,0.0,97.91666666666667,0.0,0.0,0.0
72,2012-02-06,0.0,487.0833333333333,0.0,0.0,0.0
72,2012-02-07,0.0,67.91666666666667,0.0,0.0,0.0
72,2012-02-08,0.0,20.833333333333332,0.0,0.0,0.0
72,2012-02-09,0.0,533.75,0.0,0.0,0.0
72,2012-02-10,0.0,326.25,0.0,0.0,0.0
72,2012-02-11,0.0,100.41666666666667,0.0,0.0,0.0
72,2012-02-12,0.0,21.25,0.0,0.0,0.0
72,2012-02-13,0.0,1398.75,0.0,0.0,0.0
72,2012-02-14,0.0,1515.4166666666667,0.0,0.0,0.0
72,2012-02-15,0.0,48.75,0.0,0.0,0.0
72,2012-02-16,0.0,275.8333333333333,0.0,0.0,0.0
72,2012-02-17,0.0,235.0,0.0,0.0,0.0
72,2012-02-18,0.0,231.25,0.0,0.0,0.0
72,2012-02-19,0.0,44.583333333333336,0.0,0.0,0.0
72,2012-02-20,0.0,161.25,0.0,0.0,0.0
72,2012-02-21,0.0,3020.8333333333335,0.0,0.0,0.0
72,2012-02-22,0.0,1556.6666666666667,599.1666666666666,0.0,0.0
72,2012-02-23,0.0,0.0,792.0833333333334,0.0,0.0
72,2012-02-24,0.0,0.0,3531.25,0.0,0.0
72,2012-02-25,0.0,0.0,1855.4166666666667,0.0,0.0
72,2012-02-26,0.0,0.0,179.58333333333334,0.0,0.0
72,2012-02-27,0.0,0.0,93.75,0.0,0.0
72,2012-02-28,0.0,0.0,145.0,0.0,0.0
72,2012-02-29,0.0,0.0,95.41666666666667,0.0,0.0
72,2012-03-01,0.0,0.0,180.0,0.0,0.0
72,2012-03-02,0.0,0.0,130.41666666666666,0.0,0.0
72,2012-03-03,0.0,0.0,395.8333333333333,0.0,0.0
72,2012-03-04,0.0,0.0,95.83333333333333,0.0,0.0
72,2012-03-05,0.0,0.0,45.833333333333336,0.0,0.0
72,2012-03-06,0.0,0.0,120.83333333333333,0.0,0.0
72,2012-03-07,0.0,0.0,83.33333333333333,0.0,0.0
72,2012-03-08,0.0,0.0,554.1666666666666,0.0,0.0
72,2012-03-09,0.0,0.0,633.3333333333334,0.0,0.0
72,2012-03-10,0.0,0.0,137.5,0.0,0.0
72,2012-03-11,0.0,0.0,50.0,0.0,0.0
72,2012-03-12,0.0,0.0,50.0,0.0,0.0
72,2012-03-13,0.0,0.0,54.166666666666664,0.0,0.0
72,2012-03-14,0.0,0.0,58.333333333333336,0.0,0.0
72,2012-03-15,0.0,0.0,158.33333333333334,0.0,0.0
72,2012-03-16,0.0,0.0,537.5,0.0,0.0
72,2012-03-17,0.0,0.0,395.8333333333333,0.0,0.0
72,2012-03-18,0.0,0.0,175.0,0.0,0.0
72,2012-03-19,0.0,0.0,79.16666666666667,0.0,0.0
72,2012-03-20,0.0,0.0,479.1666666666667,0.0,0.0
72,2012-03-21,0.0,0.0,995.8333333333334,0.0,0.0
72,2012-03-22,0.0,0.0,2195.8333333333335,0.0,0.0
72,2012-03-23,0.0,0.0,1716.6666666666667,0.0,0.0
72,2012-03-24,0.0,0.0,75.0,0.0,0.0
72,2012-03-25,0.0,0.0,79.16666666666667,0.0,0.0
72,2012-03-26,0.0,0.0,62.5,0.0,0.0
72,2012-03-27,0.0,0.0,45.833333333333336,0.0,0.0
72,2012-03-28,0.0,0.0,162.5,0.0,0.0
72,2012-03-29,0.0,0.0,508.3333333333333,0.0,0.0
72,2012-03-30,0.0,0.0,91.66666666666667,0.0,0.0
72,2012-03-31,0.0,0.0,66.66666666666667,0.0,0.0
72,2012-04-01,0.0,0.0,87.5,0.0,0.0
72,2012-04-02,0.0,0.0,100.0,0.0,0.0
72,2012-04-03,0.0,0.0,154.16666666666666,0.0,0.0
72,2012-04-04,0.0,0.0,133.33333333333334,0.0,0.0
72,2012-04-05,0.0,0.0,2291.6666666666665,0.0,0.0
72,2012-04-06,0.0,0.0,79.16666666666667,0.0,0.0
72,2012-04-07,0.0,0.0,75.0,0.0,0.0
72,2012-04-08,0.0,0.0,79.16666666666667,0.0,0.0
72,2012-04-09,0.0,0.0,79.16666666666667,0.0,0.0
72,2012-04-10,0.0,0.0,79.16666666666667,0.0,0.0
72,2012-04-11,0.0,4308.333333333333,58.333333333333336,0.0,0.0
72,2012-04-12,0.0,7104.0,54.166666666666664,0.0,0.0
72,2012-04-13,0.0,7637.666666666667,62.5,0.0,0.0
72,2012-04-14,0.0,7987.333333333333,479.1666666666667,0.0,0.0
72,2012-04-15,0.0,5866.666666666667,2862.5,0.0,0.0
72,2012-04-16,0.0,7829.333333333333,983.3333333333334,0.0,0.0
72,2012-04-17,0.0,7475.0,708.3333333333334,0.0,0.0
72,2012-04-18,0.0,7275.0,741.6666666666666,0.0,0.0
72,2012-04-19,0.0,7508.333333333333,112.5,0.0,0.0
72,2012-04-20,0.0,7295.666666666667,279.1666666666667,0.0,0.0
72,2012-04-21,0.0,7391.666666666667,537.5,0.0,0.0
72,2012-04-22,0.0,7729.333333333333,254.16666666666666,0.0,0.0
72,2012-04-23,0.0,7137.333333333333,920.8333333333334,0.0,0.0
72,2012-04-24,0.0,7437.666666666667,545.8333333333334,0.0,0.0
72,2012-04-25,0.0,7616.666666666667,1616.6666666666667,0.0,0.0
72,2012-04-26,0.0,7025.0,2033.3333333333333,0.0,0.0
72,2012-04-27,0.0,6937.333333333333,887.5,0.0,0.0
72,2012-04-28,0.0,3466.6666666666665,2995.8333333333335,0.0,0.0
72,2012-04-29,0.0,8.333333333333334,5425.0,0.0,0.0
72,2012-04-30,0.0,4596.0,2245.8333333333335,0.0,0.0
72,2012-05-01,0.0,7187.333333333333,58.333333333333336,0.0,0.0
72,2012-05-02,0.0,7612.666666666667,91.66666666666667,0.0,0.0
72,2012-05-03,0.0,7854.0,1095.8333333333333,0.0,0.0
72,2012-05-04,0.0,8500.0,375.0,0.0,0.0
72,2012-05-05,0.0,8454.333333333334,87.5,0.0,0.0
72,2012-05-06,0.0,8129.0,95.83333333333333,0.0,0.0
72,2012-05-07,0.0,8466.666666666666,229.16666666666666,0.0,0.0
72,2012-05-08,0.0,8296.0,254.16666666666666,0.0,0.0
72,2012-05-09,0.0,6425.0,1283.3333333333333,0.0,0.0
72,2012-05-10,0.0,6929.0,1000.0,0.0,0.0
72,2012-05-11,0.0,8046.0,175.0,0.0,0.0
72,2012-05-12,0.0,7600.0,70.83333333333333,0.0,0.0
72,2012-05-13,0.0,7120.666666666667,75.0,0.0,0.0
72,2012-05-14,0.0,7733.333333333333,79.16666666666667,0.0,0.0
72,2012-05-15,0.0,8100.0,308.3333333333333,0.0,0.0
72,2012-05-16,0.0,7912.666666666667,1050.0,0.0,0.0
72,2012-05-17,0.0,270.6666666666667,0.0,0.0,0.0
72,2012-05-18,0.0,8133.333333333333,79.16666666666667,0.0,0.0
72,2012-05-19,0.0,7712.666666666667,79.16666666666667,0.0,0.0
72,2012-05-20,0.0,7091.666666666667,100.0,0.0,0.0
72,2012-05-21,0.0,7200.0,75.0,0.0,0.0
72,2012-05-22,0.0,7195.666666666667,75.0,0.0,0.0
72,2012-05-23,0.0,7025.0,79.16666666666667,0.0,0.0
72,2012-05-24,0.0,5541.666666666667,608.3333333333334,0.0,0.0
72,2012-05-25,0.0,5971.0,1883.3333333333333,0.0,0.0
72,2012-05-26,0.0,6912.333333333333,475.0,0.0,0.0
72,2012-05-27,0.0,6258.333333333333,779.1666666666666,0.0,0.0
72,2012-05-28,0.0,7179.333333333333,395.8333333333333,0.0,0.0
72,2012-05-29,0.0,7841.666666666667,183.33333333333334,0.0,0.0
72,2012-05-30,0.0,6425.0,1600.0,0.0,0.0
72,2012-05-31,0.0,7150.0,616.6666666666666,0.0,0.0
72,2012-06-01,0.0,6716.666666666667,254.16666666666666,0.0,0.0
72,2012-06-02,0.0,7450.0,83.33333333333333,0.0,0.0
72,2012-06-03,0.0,8325.0,383.3333333333333,0.0,0.0
72,2012-06-04,0.0,8425.0,220.83333333333334,0.0,0.0
72,2012-06-05,0.0,8495.666666666666,175.0,0.0,0.0
72,2012-06-06,0.0,8229.333333333334,100.0,0.0,0.0
72,2012-06-07,0.0,8120.666666666667,333.3333333333333,0.0,0.0
72,2012-06-08,0.0,7483.333333333333,337.5,0.0,0.0
72,2012-06-09,0.0,7500.0,116.66666666666667,0.0,0.0
72,2012-06-10,0.0,6945.666666666667,170.83333333333334,0.0,0.0
72,2012-06-11,0.0,7779.333333333333,270.8333333333333,0.0,0.0
72,2012-06-12,0.0,8104.0,120.83333333333333,0.0,0.0
72,2012-06-13,0.0,7500.0,87.5,0.0,0.0
72,2012-06-14,0.0,7183.333333333333,79.16666666666667,0.0,0.0
72,2012-06-15,0.0,7112.666666666667,83.33333333333333,0.0,0.0
72,2012-06-16,0.0,5516.666666666667,1308.3333333333333,0.0,0.0
72,2012-06-17,0.0,6891.666666666667,87.5,0.0,0.0
72,2012-06-18,0.0,6866.666666666667,66.66666666666667,0.0,0.0
72,2012-06-19,0.0,6687.333333333333,75.0,0.0,0.0
72,2012-06-20,0.0,7654.333333333333,104.16666666666667,0.0,0.0
72,2012-06-21,0.0,7700.0,458.3333333333333,0.0,0.0
72,2012-06-22,0.0,7450.0,212.5,0.0,0.0
72,2012-06-23,0.0,6745.666666666667,116.66666666666667,0.0,0.0
72,2012-06-24,0.0,7154.333333333333,87.5,0.0,0.0
72,2012-06-25,0.0,7054.0,95.83333333333333,0.0,0.0
72,2012-06-26,0.0,7416.666666666667,100.0,0.0,0.0
72,2012-06-27,0.0,7687.666666666667,1020.8333333333334,0.0,0.0
72,2012-06-28,0.0,7633.333333333333,275.0,0.0,0.0
72,2012-06-29,0.0,7770.666666666667,1208.3333333333333,0.0,0.0
72,2012-06-30,0.0,7208.333333333333,250.0,0.0,0.0
72,2012-07-01,0.0,5708.333333333333,716.6666666666666,0.0,0.0
72,2012-07-02,0.0,6750.0,91.66666666666667,0.0,0.0
72,2012-07-03,0.0,7233.333333333333,879.1666666666666,0.0,0.0
72,2012-07-04,0.0,7808.333333333333,1495.8333333333333,0.0,0.0
72,2012-07-05,0.0,7796.0,970.8333333333334,0.0,0.0
72,2012-07-06,0.0,7587.333333333333,445.8333333333333,0.0,0.0
72,2012-07-07,0.0,7187.666666666667,104.16666666666667,0.0,0.0
72,2012-07-08,0.0,6133.333333333333,100.0,0.0,0.0
72,2012-07-09,0.0,6783.333333333333,125.0,0.0,0.0
72,2012-07-10,0.0,6258.333333333333,104.16666666666667,0.0,0.0
72,2012-07-11,0.0,4858.333333333333,104.16666666666667,0.0,0.0
72,2012-07-12,0.0,5112.333333333333,116.66666666666667,0.0,0.0
72,2012-07-13,0.0,0.0,0.0,0.0,0.0
72,2012-07-14,0.0,0.0,0.0,0.0,0.0
72,2012-07-15,0.0,195.66666666666666,4.166666666666667,0.0,0.0
72,2012-07-16,0.0,5691.666666666667,95.83333333333333,0.0,0.0
72,2012-07-17,0.0,221.0,4.166666666666667,0.0,0.0
72,2012-07-18,0.0,6458.333333333333,95.83333333333333,0.0,0.0
72,2012-07-19,0.0,0.0,0.0,0.0,0.0
72,2012-07-20,0.0,229.33333333333334,0.0,0.0,0.0
72,2012-07-21,0.0,6800.0,108.33333333333333,0.0,0.0
72,2012-07-22,0.0,6987.333333333333,112.5,0.0,0.0
72,2012-07-23,0.0,1554.3333333333333,3104.1666666666665,0.0,0.0
72,2012-07-24,0.0,2866.6666666666665,2275.0,0.0,0.0
72,2012-07-25,0.0,6362.333333333333,1191.6666666666667,0.0,0.0
72,2012-07-26,0.0,6683.333333333333,1104.1666666666667,0.0,0.0
72,2012-07-27,0.0,6821.0,437.5,0.0,0.0
72,2012-07-28,0.0,5833.333333333333,462.5,0.0,0.0
72,2012-07-29,0.0,6429.0,100.0,0.0,0.0
72,2012-07-30,0.0,5921.0,125.0,0.0,0.0
72,2012-07-31,0.0,5875.0,262.5,0.0,0.0
72,2012-08-01,0.0,5866.666666666667,354.1666666666667,0.0,0.0
72,2012-08-02,0.0,5800.0,370.8333333333333,0.0,0.0
72,2012-08-03,0.0,6012.333333333333,141.66666666666666,0.0,0.0
72,2012-08-04,0.0,5921.0,95.83333333333333,0.0,0.0
72,2012-08-05,0.0,6500.0,91.66666666666667,0.0,0.0
72,2012-08-06,0.0,5983.333333333333,91.66666666666667,0.0,0.0
72,2012-08-07,0.0,6516.666666666667,250.0,0.0,0.0
72,2012-08-08,0.0,6583.333333333333,158.33333333333334,0.0,0.0
72,2012-08-09,0.0,6241.666666666667,787.5,0.0,0.0
72,2012-08-10,0.0,6816.666666666667,204.16666666666666,0.0,0.0
72,2012-08-11,0.0,6458.333333333333,91.66666666666667,0.0,0.0
72,2012-08-12,0.0,6187.333333333333,87.5,0.0,0.0
72,2012-08-13,0.0,6175.0,112.5,0.0,0.0
72,2012-08-14,0.0,6758.333333333333,87.5,0.0,0.0
72,2012-08-15,0.0,6171.0,95.83333333333333,0.0,0.0
72,2012-08-16,0.0,5558.333333333333,87.5,0.0,0.0
72,2012-08-17,0.0,5345.666666666667,87.5,0.0,0.0
72,2012-08-18,0.0,5321.0,91.66666666666667,0.0,0.0
72,2012-08-19,0.0,5575.0,87.5,0.0,0.0
72,2012-08-20,0.0,5833.333333333333,683.3333333333334,0.0,0.0
72,2012-08-21,0.0,4629.0,1516.6666666666667,0.0,0.0
72,2012-08-22,0.0,6925.0,91.66666666666667,0.0,0.0
72,2012-08-23,0.0,6875.0,91.66666666666667,0.0,0.0
72,2012-08-24,0.0,7266.666666666667,395.8333333333333,0.0,0.0
72,2012-08-25,0.0,5029.333333333333,91.66666666666667,0.0,0.0
72,2012-08-26,0.0,5783.333333333333,83.33333333333333,0.0,0.0
72,2012-08-27,0.0,7225.0,79.16666666666667,0.0,0.0
72,2012-08-28,0.0,6512.333333333333,470.8333333333333,0.0,0.0
72,2012-08-29,0.0,6958.333333333333,83.33333333333333,0.0,0.0
72,2012-08-30,0.0,5458.333333333333,83.33333333333333,0.0,0.0
72,2012-08-31,0.0,5616.666666666667,83.33333333333333,0.0,0.0
72,2012-09-01,0.0,5016.666666666667,87.5,0.0,0.0
72,2012-09-02,0.0,4633.333333333333,91.66666666666667,0.0,0.0
72,2012-09-03,0.0,5262.666666666667,245.83333333333334,0.0,0.0
72,2012-09-04,0.0,6883.333333333333,91.66666666666667,0.0,0.0
72,2012-09-05,0.0,6020.666666666667,91.66666666666667,0.0,0.0
72,2012-09-06,0.0,6354.333333333333,191.66666666666666,0.0,0.0
72,2012-09-07,0.0,5533.333333333333,166.66666666666666,0.0,0.0
72,2012-09-08,0.0,5283.333333333333,208.33333333333334,0.0,0.0
72,2012-09-09,0.0,5533.333333333333,79.16666666666667,0.0,0.0
72,2012-09-10,0.0,4708.333333333333,100.0,0.0,0.0
72,2012-09-11,0.0,5320.666666666667,79.16666666666667,0.0,0.0
72,2012-09-12,0.0,5121.0,70.83333333333333,0.0,0.0
72,2012-09-13,0.0,6595.666666666667,66.66666666666667,0.0,0.0
72,2012-09-14,0.0,6325.0,79.16666666666667,0.0,0.0
72,2012-09-15,0.0,4162.666666666667,79.16666666666667,0.0,0.0
72,2012-09-16,0.0,4950.0,70.83333333333333,0.0,0.0
72,2012-09-17,0.0,4675.0,62.5,0.0,0.0
72,2012-09-18,0.0,6008.333333333333,62.5,0.0,0.0
72,2012-09-19,0.0,6550.0,58.333333333333336,0.0,0.0
72,2012-09-20,0.0,6787.333333333333,270.8333333333333,0.0,0.0
72,2012-09-21,0.0,6358.333333333333,141.66666666666666,0.0,0.0
72,2012-09-22,0.0,6075.0,70.83333333333333,0.0,0.0
72,2012-09-23,0.0,5266.666666666667,70.83333333333333,0.0,0.0
72,2012-09-24,0.0,6100.0,62.5,0.0,0.0
72,2012-09-25,0.0,6712.666666666667,58.333333333333336,0.0,0.0
72,2012-09-26,0.0,5479.0,633.3333333333334,0.0,0.0
72,2012-09-27,0.0,7016.666666666667,70.83333333333333,0.0,0.0
72,2012-09-28,0.0,6904.333333333333,66.66666666666667,0.0,0.0
72,2012-09-29,0.0,6612.333333333333,62.5,0.0,0.0
72,2012-09-30,0.0,6262.666666666667,62.5,0.0,0.0
72,2012-10-01,0.0,6675.0,58.333333333333336,0.0,0.0
72,2012-10-02,0.0,6812.333333333333,66.66666666666667,0.0,0.0
72,2012-10-03,0.0,6400.0,75.0,0.0,0.0
72,2012-10-04,0.0,6454.333333333333,358.3333333333333,0.0,0.0
72,2012-10-05,0.0,6987.333333333333,458.3333333333333,0.0,0.0
72,2012-10-06,0.0,7379.333333333333,304.1666666666667,0.0,0.0
72,2012-10-07,0.0,7004.0,91.66666666666667,0.0,0.0
72,2012-10-08,0.0,6433.333333333333,145.83333333333334,0.0,0.0
72,2012-10-09,0.0,6891.666666666667,470.8333333333333,0.0,0.0
72,2012-10-10,0.0,4887.666666666667,1554.1666666666667,0.0,0.0
72,2012-10-11,0.0,6100.0,1320.8333333333333,0.0,0.0
72,2012-10-12,0.0,6037.333333333333,437.5,0.0,0.0
72,2012-10-13,0.0,6025.0,166.66666666666666,0.0,0.0
72,2012-10-14,0.0,5837.666666666667,70.83333333333333,0.0,0.0
72,2012-10-15,0.0,5741.666666666667,70.83333333333333,0.0,0.0
72,2012-10-16,0.0,5933.333333333333,95.83333333333333,0.0,0.0
72,2012-10-17,0.0,5595.666666666667,1137.5,0.0,0.0
72,2012-10-18,0.0,5521.0,2354.1666666666665,0.0,0.0
72,2012-10-19,0.0,6233.333333333333,725.0,0.0,0.0
72,2012-10-20,0.0,6845.666666666667,62.5,0.0,0.0
72,2012-10-21,0.0,3833.3333333333335,1533.3333333333333,0.0,0.0
72,2012-10-22,0.0,4162.666666666667,1383.3333333333333,0.0,0.0
72,2012-10-23,0.0,6008.333333333333,125.0,0.0,0.0
72,2012-10-24,0.0,6025.0,66.66666666666667,0.0,0.0
72,2012-10-25,0.0,5866.666666666667,95.83333333333333,0.0,0.0
72,2012-10-26,0.0,5700.0,108.33333333333333,0.0,0.0
72,2012-10-27,0.0,5933.333333333333,420.8333333333333,0.0,0.0
72,2012-10-28,0.0,5983.333333333333,612.5,0.0,0.0
72,2012-10-29,0.0,4416.666666666667,1958.3333333333333,0.0,0.0
72,2012-10-30,0.0,3958.3333333333335,1558.3333333333333,0.0,0.0
72,2012-10-31,0.0,5750.0,112.5,0.0,0.0
72,2012-11-01,0.0,5791.666666666667,237.5,0.0,0.0
72,2012-11-02,0.0,6000.0,200.0,0.0,0.0
72,2012-11-03,0.0,5958.333333333333,754.1666666666666,0.0,0.0
72,2012-11-04,0.0,4500.0,1104.1666666666667,0.0,0.0
72,2012-11-05,0.0,5166.666666666667,350.0,0.0,0.0
72,2012-11-06,0.0,4625.0,700.0,0.0,0.0
72,2012-11-07,0.0,5208.333333333333,212.5,0.0,0.0
72,2012-11-08,0.0,4916.666666666667,279.1666666666667,0.0,0.0
72,2012-11-09,0.0,4750.0,558.3333333333334,0.0,0.0
72,2012-11-10,0.0,5291.666666666667,245.83333333333334,0.0,0.0
72,2012-11-11,0.0,4625.0,400.0,0.0,0.0
72,2012-11-12,0.0,708.3333333333334,12.5,0.0,0.0
72,2012-11-13,0.0,0.0,0.0,0.0,0.0
72,2012-11-14,0.0,0.0,0.0,0.0,0.0
72,2012-11-15,0.0,0.0,0.0,0.0,0.0
72,2012-11-16,0.0,0.0,0.0,0.0,0.0
72,2012-11-17,0.0,0.0,0.0,0.0,0.0
72,2012-11-18,0.0,0.0,0.0,0.0,0.0
72,2012-11-19,0.0,0.0,0.0,0.0,0.0
72,2012-11-20,0.0,0.0,0.0,0.0,0.0
72,2012-11-21,0.0,0.0,0.0,0.0,0.0
72,2012-11-22,0.0,0.0,0.0,0.0,0.0
72,2012-11-23,0.0,0.0,0.0,0.0,0.0
72,2012-11-24,0.0,0.0,0.0,0.0,0.0
72,2012-11-25,0.0,0.0,0.0,0.0,0.0
72,2012-11-26,0.0,0.0,0.0,0.0,0.0
72,2012-11-27,0.0,0.0,0.0,0.0,0.0
72,2012-11-28,0.0,0.0,0.0,0.0,0.0
72,2012-11-29,0.0,0.0,0.0,0.0,0.0
72,2012-11-30,0.0,0.0,0.0,0.0,0.0
72,2012-12-01,0.0,3333.3333333333335,741.6666666666666,0.0,0.0
72,2012-12-02,0.0,0.0,3258.3333333333335,0.0,0.0
72,2012-12-03,0.0,1541.6666666666667,3037.5,0.0,0.0
72,2012-12-04,0.0,3166.6666666666665,1937.5,0.0,0.0
72,2012-12-05,0.0,3333.3333333333335,2662.5,0.0,0.0
72,2012-12-06,0.0,4458.333333333333,2170.8333333333335,0.0,0.0
72,2012-12-07,0.0,7416.666666666667,441.6666666666667,0.0,0.0
72,2012-12-08,0.0,6708.333333333333,1700.0,0.0,0.0
72,2012-12-09,0.0,7125.0,1379.1666666666667,0.0,0.0
72,2012-12-10,0.0,6500.0,825.0,0.0,0.0
72,2012-12-11,0.0,7291.666666666667,1362.5,0.0,0.0
72,2012-12-12,0.0,7541.666666666667,841.6666666666666,0.0,0.0
72,2012-12-13,0.0,7500.0,1329.1666666666667,0.0,0.0
72,2012-12-14,0.0,8875.0,1441.6666666666667,0.0,0.0
72,2012-12-15,0.0,7458.333333333333,1562.5,0.0,0.0
72,2012-12-16,0.0,41.666666666666664,4750.0,0.0,0.0
72,2012-12-17,0.0,541.6666666666666,3833.3333333333335,0.0,0.0
72,2012-12-18,0.0,3875.0,1833.3333333333333,0.0,0.0
72,2012-12-19,0.0,41.666666666666664,3162.5,0.0,0.0
72,2012-12-20,0.0,2250.0,2137.5,0.0,0.0
72,2012-12-21,0.0,4916.666666666667,2191.6666666666665,0.0,0.0
72,2012-12-22,0.0,0.0,4600.0,0.0,0.0
72,2012-12-23,0.0,41.666666666666664,3429.1666666666665,0.0,0.0
72,2012-12-24,0.0,2625.0,2212.5,0.0,0.0
72,2012-12-25,0.0,5375.0,1100.0,0.0,0.0
72,2012-12-26,0.0,5291.666666666667,879.1666666666666,0.0,0.0
72,2012-12-27,0.0,6000.0,883.3333333333334,0.0,0.0
72,2012-12-28,0.0,6416.666666666667,1095.8333333333333,0.0,0.0
72,2012-12-29,0.0,7333.333333333333,895.8333333333334,0.0,0.0
72,2012-12-30,0.0,7291.666666666667,1045.8333333333333,0.0,0.0
72,2012-12-31,0.0,7833.333333333333,1866.6666666666667,0.0,0.0
72,2013-01-01,0.0,5583.333333333333,3712.5,0.0,0.0
72,2013-01-02,0.0,6791.666666666667,2295.8333333333335,0.0,0.0
72,2013-01-03,0.0,4708.333333333333,4179.166666666667,0.0,0.0
72,2013-01-04,0.0,7458.333333333333,3812.5,0.0,0.0
72,2013-01-05,0.0,4833.333333333333,4587.5,0.0,0.0
72,2013-01-06,0.0,6458.333333333333,2487.5,0.0,0.0
72,2013-01-07,0.0,6041.666666666667,2762.5,0.0,0.0
72,2013-01-08,0.0,6583.333333333333,4279.166666666667,0.0,0.0
72,2013-01-09,0.0,7166.666666666667,3812.5,0.0,0.0
72,2013-01-10,0.0,5458.333333333333,1625.0,0.0,0.0
72,2013-01-11,0.0,6833.333333333333,1466.6666666666667,0.0,0.0
72,2013-01-12,0.0,7208.333333333333,566.6666666666666,0.0,0.0
72,2013-01-13,0.0,8208.333333333334,116.66666666666667,0.0,0.0
72,2013-01-14,0.0,7625.0,816.6666666666666,0.0,0.0
72,2013-01-15,0.0,6666.666666666667,1525.0,0.0,0.0
72,2013-01-16,0.0,5625.0,1554.1666666666667,0.0,0.0
72,2013-01-17,0.0,5291.666666666667,2616.6666666666665,0.0,0.0
72,2013-01-18,0.0,4291.666666666667,5412.5,0.0,0.0
72,2013-01-19,0.0,5166.666666666667,4225.0,0.0,0.0
72,2013-01-20,0.0,8125.0,1083.3333333333333,0.0,0.0
72,2013-01-21,0.0,9166.666666666666,604.1666666666666,0.0,0.0
72,2013-01-22,0.0,8333.333333333334,550.0,0.0,0.0
72,2013-01-23,0.0,8833.333333333334,266.6666666666667,0.0,0.0
72,2013-01-24,0.0,7000.0,87.5,0.0,0.0
72,2013-01-25,0.0,5750.0,29.166666666666668,0.0,0.0
72,2013-01-26,0.0,5000.0,33.333333333333336,0.0,0.0
72,2013-01-27,0.0,4500.0,125.0,0.0,0.0
72,2013-01-28,0.0,5875.0,100.0,0.0,0.0
72,2013-01-29,0.0,3041.6666666666665,2541.6666666666665,0.0,0.0
72,2013-01-30,0.0,3833.3333333333335,1991.6666666666667,0.0,0.0
72,2013-01-31,0.0,4791.666666666667,2225.0,0.0,0.0
72,2013-02-01,0.0,8583.333333333334,379.1666666666667,0.0,0.0
72,2013-02-02,0.0,6875.0,1445.8333333333333,0.0,0.0
72,2013-02-03,0.0,9375.0,458.3333333333333,0.0,0.0
72,2013-02-04,0.0,6708.333333333333,1016.6666666666666,0.0,0.0
72,2013-02-05,0.0,8583.333333333334,958.3333333333334,0.0,0.0
72,2013-02-06,0.0,9083.333333333334,629.1666666666666,0.0,0.0
72,2013-02-07,0.0,8375.0,358.3333333333333,0.0,0.0
72,2013-02-08,0.0,9208.333333333334,866.6666666666666,0.0,0.0
72,2013-02-09,0.0,6750.0,1325.0,0.0,0.0
72,2013-02-10,0.0,6666.666666666667,1404.1666666666667,0.0,0.0
72,2013-02-11,0.0,5000.0,495.8333333333333,0.0,0.0
72,2013-02-12,0.0,1083.3333333333333,387.5,0.0,0.0
72,2013-02-13,0.0,625.0,387.5,0.0,0.0
72,2013-02-14,0.0,2208.3333333333335,654.1666666666666,0.0,0.0
72,2013-02-15,0.0,2125.0,616.6666666666666,0.0,0.0
72,2013-02-16,0.0,1833.3333333333333,120.83333333333333,0.0,0.0
72,2013-02-17,0.0,625.0,387.5,0.0,0.0
72,2013-02-18,0.0,0.0,212.5,0.0,0.0
72,2013-02-19,0.0,875.0,37.5,0.0,0.0
72,2013-02-20,0.0,0.0,0.0,0.0,0.0
72,2013-02-21,0.0,0.0,0.0,0.0,0.0
72,2013-02-22,0.0,0.0,0.0,0.0,0.0
72,2013-02-23,0.0,0.0,0.0,0.0,0.0
72,2013-02-24,0.0,0.0,0.0,0.0,0.0
72,2013-02-25,0.0,0.0,0.0,0.0,0.0
72,2013-02-26,0.0,0.0,0.0,0.0,0.0
72,2013-02-27,0.0,0.0,0.0,0.0,0.0
72,2013-02-28,0.0,0.0,0.0,0.0,0.0
72,2013-03-01,0.0,0.0,0.0,0.0,0.0
72,2013-03-02,0.0,0.0,0.0,0.0,0.0
72,2013-03-03,0.0,0.0,0.0,0.0,0.0
72,2013-03-04,0.0,0.0,0.0,0.0,0.0
72,2013-03-05,0.0,0.0,0.0,0.0,0.0
72,2013-03-06,0.0,0.0,0.0,0.0,0.0
72,2013-03-07,0.0,1583.3333333333333,4791.666666666667,0.0,0.0
72,2013-03-08,0.0,3916.6666666666665,3541.6666666666665,0.0,0.0
72,2013-03-09,0.0,6041.666666666667,1425.0,0.0,0.0
72,2013-03-10,0.0,6333.333333333333,637.5,0.0,0.0
72,2013-03-11,0.0,8000.0,1058.3333333333333,0.0,0.0
72,2013-03-12,0.0,2375.0,1554.1666666666667,0.0,0.0
72,2013-03-13,0.0,375.0,2833.3333333333335,0.0,0.0
72,2013-03-14,0.0,4583.333333333333,4295.833333333333,0.0,0.0
72,2013-03-15,0.0,7125.0,4466.666666666667,0.0,0.0
72,2013-03-16,0.0,7333.333333333333,3687.5,0.0,0.0
72,2013-03-17,0.0,7916.666666666667,2512.5,0.0,0.0
72,2013-03-18,0.0,6208.333333333333,2683.3333333333335,0.0,0.0
72,2013-03-19,0.0,7458.333333333333,3400.0,0.0,0.0
72,2013-03-20,0.0,1208.3333333333333,4316.666666666667,0.0,0.0
72,2013-03-21,0.0,4291.666666666667,5062.5,0.0,0.0
72,2013-03-22,0.0,8125.0,2308.3333333333335,0.0,0.0
72,2013-03-23,0.0,7250.0,2175.0,0.0,0.0
72,2013-03-24,0.0,7750.0,2333.3333333333335,0.0,0.0
72,2013-03-25,0.0,9000.0,1241.6666666666667,0.0,0.0
72,2013-03-26,0.0,9083.333333333334,2537.5,0.0,0.0
72,2013-03-27,0.0,8000.0,3450.0,0.0,0.0
72,2013-03-28,175.83333333333334,8791.666666666666,1529.1666666666667,39.07407407407407,11.376666666666665
72,2013-03-29,316.25,8708.333333333334,812.5,70.27777777777777,20.657631578947367
72,2013-03-30,317.0833333333333,8916.666666666666,1520.8333333333333,70.46296296296296,20.22813862928349
72,2013-03-31,322.0833333333333,8958.333333333334,1541.6666666666667,71.57407407407408,20.45154263565891
72,2013-04-01,329.5833333333333,9125.0,3287.5,73.24074074074073,20.545532724505325
72,2013-04-02,290.4166666666667,8083.333333333333,3050.0,64.53703703703704,20.4369501718213
72,2013-04-03,225.83333333333334,7041.666666666667,3745.8333333333335,50.18518518518519,18.243057199211044
72,2013-04-04,197.91666666666666,5375.0,3225.0,43.98148148148148,20.945413436692505
72,2013-04-05,223.75,6125.0,2575.0,49.72222222222222,20.779829931972788
72,2013-04-06,329.1666666666667,8375.0,2800.0,73.14814814814815,22.357131011608622
72,2013-04-07,344.1666666666667,8833.333333333334,775.0,76.48148148148148,22.163034591194965
72,2013-04-08,337.5,9083.333333333334,1487.5,75.0,21.135550458715596
72,2013-04-09,330.4166666666667,8708.333333333334,3325.0,73.42592592592592,21.583006379585328
72,2013-04-10,307.9166666666667,7958.333333333333,2195.8333333333335,68.42592592592592,22.008787085514832
72,2013-04-11,297.9166666666667,8125.0,3250.0,66.20370370370371,20.85722222222222
72,2013-04-12,355.0,9666.666666666666,2429.1666666666665,78.88888888888889,20.88991379310345
72,2013-04-13,335.4166666666667,7083.333333333333,737.5,74.53703703703704,26.935931372549014
72,2013-04-14,366.25,6250.0,841.6666666666666,81.38888888888889,33.33363333333333
72,2013-04-15,342.9166666666667,8750.0,783.3333333333334,76.20370370370371,22.292849206349207
72,2013-04-16,347.9166666666667,8708.333333333334,2100.0,77.31481481481481,22.726116427432217
72,2013-04-17,355.0,8791.666666666666,1050.0,78.88888888888889,22.96900473933649
72,2013-04-18,298.3333333333333,8166.666666666667,2491.6666666666665,66.2962962962963,20.779829931972788
72,2013-04-19,314.5833333333333,8750.0,2054.1666666666665,69.9074074074074,20.450912698412697
72,2013-04-20,338.75,4583.333333333333,1004.1666666666666,75.27777777777777,42.041954545454544
72,2013-04-21,360.4166666666667,2833.3333333333335,1183.3333333333333,80.0925925925926,72.35894607843136
72,2013-04-22,352.5,7166.666666666667,608.3333333333334,78.33333333333333,27.978662790697673
72,2013-04-23,353.75,9166.666666666666,1504.1666666666667,78.61111111111111,21.951795454545454
72,2013-04-24,351.6666666666667,8750.666666666666,1395.8333333333333,78.14814814814814,22.859940829905025
72,2013-04-25,277.5,5458.0,2779.1666666666665,61.66666666666667,28.921079149871748
72,2013-04-26,367.0833333333333,6250.0,1037.5,81.57407407407408,33.409477777777774
72,2013-04-27,394.5833333333333,7042.0,770.8333333333334,87.68518518518519,31.873353135157306
