ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
72,2013-04-28,333.3333333333333,5708.0,450.0,74.07407407407408,33.21848477769991
72,2013-04-29,300.8333333333333,6708.0,458.3333333333333,66.85185185185185,25.510439442125488
72,2013-04-30,298.75,7292.0,87.5,66.38888888888889,23.30484892119217
72,2013-05-01,367.0833333333333,8416.666666666666,970.8333333333334,81.57407407407408,24.80901815181518
72,2013-05-02,392.9166666666667,8666.666666666666,1566.6666666666667,87.31481481481481,25.78893429487179
72,2013-05-03,297.9166666666667,6874.666666666667,183.33333333333334,66.20370370370371,24.65063962697181
72,2013-05-04,335.8333333333333,7708.666666666667,616.6666666666666,74.62962962962963,24.781613047363717
72,2013-05-05,386.25,8500.0,795.8333333333334,85.83333333333333,25.848455882352937
72,2013-05-06,385.4166666666667,8583.333333333334,645.8333333333334,85.64814814814815,25.54227346278317
72,2013-05-07,365.4166666666667,8208.0,370.8333333333333,81.2037037037037,25.324217903941953
72,2013-05-08,363.3333333333333,7792.0,266.6666666666667,80.74074074074075,26.524141569701115
72,2013-05-09,371.25,8708.0,1341.6666666666667,82.5,24.251191433164905
72,2013-05-10,351.6666666666667,8166.666666666667,508.3333333333333,78.14814814814814,24.494659863945575
72,2013-05-11,392.0833333333333,8958.666666666666,2191.6666666666665,87.12962962962963,24.895453502505337
72,2013-05-12,352.5,8124.666666666667,1783.3333333333333,78.33333333333333,24.679627882169523
72,2013-05-13,335.0,7500.0,1687.5,74.44444444444444,25.407888888888884
72,2013-05-14,294.5833333333333,6583.333333333333,2025.0,65.46296296296296,25.453491561181433
72,2013-05-15,300.8333333333333,6791.333333333333,2175.0,66.85185185185185,25.197412551945288
72,2013-05-16,342.9166666666667,7500.0,275.0,76.20370370370371,26.008324074074075
72,2013-05-17,288.75,6458.0,87.5,64.16666666666667,25.43366754413131
72,2013-05-18,279.5833333333333,6833.333333333333,1112.5,62.12962962962963,23.273607723577236
72,2013-05-19,362.9166666666667,8166.666666666667,1566.6666666666667,80.64814814814815,25.27825680272109
72,2013-05-20,355.4166666666667,8000.0,770.8333333333334,78.98148148148148,25.27160590277778
72,2013-05-21,334.5833333333333,7292.0,1800.0,74.35185185185185,26.100130660693605
72,2013-05-22,290.8333333333333,6334.0,1791.6666666666667,64.62962962962962,26.118676104269728
72,2013-05-23,388.75,8208.0,683.3333333333334,86.38888888888889,26.941271726770626
72,2013-05-24,363.3333333333333,4542.0,525.0,80.74074074074075,45.50332697294388
72,2013-05-25,357.0833333333333,4124.666666666667,520.8333333333334,79.35185185185185,49.245410403534294
72,2013-05-26,342.5,4292.0,262.5,76.11111111111111,45.39268794656726
72,2013-05-27,263.3333333333333,6250.0,1529.1666666666667,58.51851851851851,23.966844444444444
72,2013-05-28,330.0,7624.666666666667,170.83333333333334,73.33333333333333,24.619436915274985
72,2013-05-29,325.4166666666667,7542.0,87.5,72.31481481481481,24.54360212439966
72,2013-05-30,301.6666666666667,7041.333333333333,95.83333333333333,67.03703703703704,24.37010824970018
72,2013-05-31,262.5,6041.333333333333,104.16666666666667,58.333333333333336,24.716191238137274
72,2013-06-01,235.0,5750.0,83.33333333333333,52.22222222222223,23.24797101449275
72,2013-06-02,181.66666666666666,4125.333333333333,79.16666666666667,40.370370370370374,25.04962561947856
72,2013-06-03,231.25,4082.6666666666665,70.83333333333333,51.388888888888886,32.21980119203135
72,2013-06-04,205.0,4916.666666666667,66.66666666666667,45.55555555555556,23.717457627118645
72,2013-06-05,192.5,4458.0,95.83333333333333,42.77777777777778,24.56267758337072
72,2013-06-06,183.75,4792.0,83.33333333333333,40.833333333333336,21.81200438230384
72,2013-06-07,223.33333333333334,5500.0,87.5,49.629629629629626,23.09808080808081
72,2013-06-08,199.58333333333334,5083.333333333333,87.5,44.351851851851855,22.333702185792347
72,2013-06-09,209.16666666666666,5291.333333333333,229.16666666666666,46.48148148148148,22.48600961740372
72,2013-06-10,217.08333333333334,5375.333333333333,87.5,48.24074074074074,22.972386725371035
72,2013-06-11,241.66666666666666,5583.333333333333,112.5,53.70370370370371,24.621144278606963
72,2013-06-12,163.33333333333334,3542.0,1400.0,36.2962962962963,26.23078612209047
72,2013-06-13,207.91666666666666,4374.666666666667,116.66666666666667,46.2037037037037,27.035186807883775
72,2013-06-14,157.08333333333334,3000.0,783.3333333333334,34.90740740740741,29.78474537037037
72,2013-06-15,161.66666666666666,3333.3333333333335,833.3333333333334,35.92592592592593,27.588416666666664
72,2013-06-16,176.66666666666666,3666.6666666666665,116.66666666666667,39.25925925925926,27.407424242424238
72,2013-06-17,237.5,5250.0,358.3333333333333,52.77777777777778,25.732936507936504
72,2013-06-18,249.58333333333334,5625.333333333333,137.5,55.46296296296296,25.237850102709963
72,2013-06-19,183.33333333333334,4624.666666666667,87.5,40.74074074074074,22.549973571668826
72,2013-06-20,230.83333333333334,5458.666666666667,104.16666666666667,51.2962962962963,24.054536109754114
72,2013-06-21,196.66666666666666,4958.0,91.66666666666667,43.7037037037037,22.563645735287523
72,2013-06-22,220.83333333333334,5375.333333333333,120.83333333333333,49.074074074074076,23.3692225805118
72,2013-06-23,163.33333333333334,3833.3333333333335,329.1666666666667,36.2962962962963,24.23724637681159
72,2013-06-24,154.58333333333334,3875.3333333333335,1008.3333333333334,34.35185185185185,22.690216612191065
72,2013-06-25,231.66666666666666,5541.333333333333,125.0,51.48148148148148,23.781229948668592
72,2013-06-26,236.66666666666666,5458.666666666667,120.83333333333333,52.59259259259259,24.662412473538513
72,2013-06-27,162.5,4208.0,179.16666666666666,36.11111111111111,21.96659141318124
72,2013-06-28,275.0,6125.333333333333,325.0,61.111111111111114,25.538065955594252
72,2013-06-29,257.5,5708.0,91.66666666666667,57.22222222222222,25.661279490773186
72,2013-06-30,231.25,5458.666666666667,95.83333333333333,51.388888888888886,24.097955850024423
72,2013-07-01,231.25,5292.0,87.5,51.388888888888886,24.856898778029727
72,2013-07-02,228.33333333333334,5250.0,87.5,50.74074074074074,24.73973544973545
72,2013-07-03,230.83333333333334,5375.333333333333,95.83333333333333,51.2962962962963,24.427451527553846
72,2013-07-04,177.5,4458.666666666667,95.83333333333333,39.44444444444444,22.645316238038276
72,2013-07-05,158.75,4166.666666666667,100.0,35.27777777777778,21.672549999999998
72,2013-07-06,137.91666666666666,3750.0,112.5,30.648148148148145,20.920425925925922
72,2013-07-07,135.0,3750.0,129.16666666666666,30.0,20.477999999999998
72,2013-07-08,109.16666666666667,3416.6666666666665,295.8333333333333,24.25925925925926,18.17491869918699
72,2013-07-09,64.16666666666667,2291.3333333333335,466.6666666666667,14.25925925925926,15.929650373387643
72,2013-07-10,136.25,3708.0,158.33333333333334,30.277777777777775,20.901710266091335
72,2013-07-11,121.66666666666667,3291.3333333333335,316.6666666666667,27.037037037037038,21.027361420565796
72,2013-07-12,167.91666666666666,4208.0,104.16666666666667,37.31481481481482,22.69881112695395
72,2013-07-13,149.58333333333334,4000.0,91.66666666666667,33.24074074074074,21.271996527777777
72,2013-07-14,179.58333333333334,4458.0,120.83333333333333,39.907407407407405,22.914532550720303
72,2013-07-15,202.08333333333334,4791.333333333333,137.5,44.907407407407405,23.991596516859143
72,2013-07-16,151.66666666666666,4125.333333333333,120.83333333333333,33.7037037037037,20.912990196078432
72,2013-07-17,179.58333333333334,4542.0,108.33333333333333,39.907407407407405,22.490749914379375
72,2013-07-18,217.08333333333334,5083.333333333333,141.66666666666666,48.24074074074074,24.29198087431694
72,2013-07-19,184.16666666666666,4542.0,604.1666666666666,40.925925925925924,23.064759772983024
72,2013-07-20,165.41666666666666,3583.3333333333335,2866.6666666666665,36.75925925925926,26.258934108527125
72,2013-07-21,203.75,4625.333333333333,541.6666666666666,45.27777777777778,25.05760846065148
72,2013-07-22,186.25,4541.333333333333,100.0,41.388888888888886,23.329097548443922
72,2013-07-23,171.66666666666666,4333.333333333333,100.0,38.148148148148145,22.534551282051282
72,2013-07-24,178.75,4333.333333333333,87.5,39.72222222222222,23.464374999999997
72,2013-07-25,205.0,4708.666666666667,79.16666666666667,45.55555555555556,24.765149369956106
72,2013-07-26,220.0,5042.0,91.66666666666667,48.888888888888886,24.820177178368372
72,2013-07-27,167.5,4125.333333333333,1058.3333333333333,37.22222222222222,23.096214447317386
72,2013-07-28,180.83333333333334,4124.666666666667,870.8333333333334,40.18518518518518,24.938749259199398
72,2013-07-29,220.41666666666666,3708.6666666666665,100.0,48.98148148148148,33.8073918449278
72,2013-07-30,205.41666666666666,4625.333333333333,91.66666666666667,45.64814814814815,25.26257867300855
72,2013-07-31,170.83333333333334,4125.333333333333,95.83333333333333,37.96296296296296,23.55584060547296
72,2013-08-01,175.0,4166.666666666667,83.33333333333333,38.88888888888889,23.891
72,2013-08-02,217.5,4666.666666666667,87.5,48.333333333333336,26.51169642857143
72,2013-08-03,229.58333333333334,4667.333333333333,91.66666666666667,51.01851851851852,27.98057122791982
72,2013-08-04,204.16666666666666,4416.666666666667,441.6666666666667,45.370370370370374,26.295125786163524
72,2013-08-05,186.25,4208.0,91.66666666666667,41.388888888888886,25.177093235107726
72,2013-08-06,204.16666666666666,4666.666666666667,83.33333333333333,45.370370370370374,24.886458333333334
72,2013-08-07,168.75,3708.6666666666665,966.6666666666666,37.5,25.882785817005217
72,2013-08-08,188.75,4166.666666666667,441.6666666666667,41.94444444444444,25.768150000000002
72,2013-08-09,257.9166666666667,5250.0,95.83333333333333,57.31481481481482,27.945066137566133
72,2013-08-10,221.66666666666666,4500.0,395.8333333333333,49.25925925925926,28.020308641975312
72,2013-08-11,175.41666666666666,3958.0,87.5,38.98148148148148,25.210421228454326
72,2013-08-12,213.75,4666.666666666667,75.0,47.5,26.05459821428571
72,2013-08-13,201.66666666666666,4541.333333333333,179.16666666666666,44.81481481481481,25.260141417107064
72,2013-08-14,195.83333333333334,4250.0,79.16666666666667,43.51851851851852,26.210947712418296
72,2013-08-15,156.25,916.0,79.16666666666667,34.72222222222222,97.03079512372635
72,2013-08-16,130.41666666666666,3542.0,195.83333333333334,28.98148148148148,20.944479735240602
72,2013-08-17,135.83333333333334,3666.6666666666665,87.5,30.185185185185187,21.072689393939392
72,2013-08-18,127.91666666666667,3666.0,87.5,28.425925925925927,19.848135267018243
72,2013-08-19,137.91666666666666,3583.3333333333335,83.33333333333333,30.648148148148145,21.89346899224806
72,2013-08-20,123.75,3542.0,100.0,27.500000000000004,19.87383540372671
72,2013-08-21,157.5,3958.6666666666665,112.5,35.0,22.631673122263386
72,2013-08-22,86.66666666666667,2792.0,120.83333333333333,19.25925925925926,17.657195160776826
72,2013-08-23,125.83333333333333,3458.0,104.16666666666667,27.962962962962962,20.699304350620142
72,2013-08-24,126.25,3292.0,108.33333333333333,28.055555555555557,21.815069360064804
72,2013-08-25,148.75,3625.3333333333335,225.0,33.05555555555556,23.339635435821997
72,2013-08-26,131.66666666666666,3374.6666666666665,450.0,29.259259259259256,22.19371460555775
72,2013-08-27,175.83333333333334,4208.0,95.83333333333333,39.07407407407407,23.76897840092945
72,2013-08-28,147.08333333333334,3458.0,875.0,32.68518518518518,24.194882237645395
72,2013-08-29,200.83333333333334,4458.666666666667,104.16666666666667,44.62962962962963,25.62216532097289
72,2013-08-30,102.08333333333333,3041.3333333333335,112.5,22.685185185185187,19.093074126844954
72,2013-08-31,42.083333333333336,2334.0,100.0,9.351851851851851,10.256385080453203
72,2013-09-01,129.58333333333334,2416.6666666666665,687.5,28.796296296296298,30.50123563218391
72,2013-09-02,198.33333333333334,3000.0,2591.6666666666665,44.074074074074076,37.6062037037037
72,2013-09-03,324.5833333333333,1583.3333333333333,762.5,72.12962962962963,116.61083333333333
72,2013-09-04,287.0833333333333,2500.0,1612.5,63.7962962962963,65.32102777777777
72,2013-09-05,380.8333333333333,1375.3333333333333,170.83333333333334,84.62962962962963,157.5114113750202
72,2013-09-06,312.0833333333333,2375.3333333333335,87.5,69.35185185185185,74.73620661427637
72,2013-09-07,338.3333333333333,1583.3333333333333,70.83333333333333,75.18518518518519,121.55070175438595
72,2013-09-08,347.0833333333333,0.0,87.5,77.12962962962962,0.0
72,2013-09-09,307.0833333333333,3208.6666666666665,983.3333333333334,68.24074074074075,54.43982010527046
72,2013-09-10,336.25,3124.6666666666665,158.33333333333334,74.72222222222223,61.21299605291232
72,2013-09-11,341.25,3166.6666666666665,225.0,75.83333333333333,61.29927631578946
72,2013-09-12,307.5,2916.6666666666665,604.1666666666666,68.33333333333333,59.97128571428571
72,2013-09-13,236.66666666666666,2541.3333333333335,1387.5,52.59259259259259,52.97372332983561
72,2013-09-14,344.5833333333333,2958.0,87.5,76.57407407407408,66.26453215385772
72,2013-09-15,345.8333333333333,3124.6666666666665,87.5,76.85185185185185,62.957604366688
72,2013-09-16,200.0,2750.0,2020.8333333333333,44.44444444444444,41.36969696969697
72,2013-09-17,264.1666666666667,1333.3333333333333,1570.8333333333333,58.7037037037037,112.70010416666665
72,2013-09-18,333.3333333333333,2958.6666666666665,83.33333333333333,74.07407407407408,64.08667567973563
72,2013-09-19,375.4166666666667,3583.3333333333335,83.33333333333333,83.42592592592592,59.59521317829457
72,2013-09-20,370.8333333333333,4916.666666666667,341.6666666666667,82.4074074074074,42.903531073446324
72,2013-09-21,342.0833333333333,4666.666666666667,83.33333333333333,76.01851851851852,41.69751488095238
72,2013-09-22,222.91666666666666,3250.0,83.33333333333333,49.53703703703704,39.01613247863248
72,2013-09-23,197.08333333333334,2583.3333333333335,75.0,43.7962962962963,43.39647849462365
72,2013-09-24,127.5,2375.3333333333335,554.1666666666666,28.333333333333332,30.5330830760595
72,2013-09-25,352.5,4083.3333333333335,183.33333333333334,78.33333333333333,49.10540816326531
72,2013-09-26,292.0833333333333,6624.666666666667,491.6666666666667,64.9074074074074,25.08001450806749
72,2013-09-27,310.4166666666667,4375.333333333333,112.5,68.98148148148148,40.35700454568541
72,2013-09-28,339.1666666666667,4124.666666666667,75.0,75.37037037037037,46.774520499973065
72,2013-09-29,381.6666666666667,4583.333333333333,495.8333333333333,84.81481481481481,47.368303030303025
72,2013-09-30,373.75,4583.333333333333,170.83333333333334,83.05555555555556,46.38577272727272
72,2013-10-01,365.4166666666667,10958.0,170.83333333333334,81.2037037037037,18.968897659751374
72,2013-10-02,375.0,11333.333333333334,512.5,83.33333333333334,18.821691176470587
72,2013-10-03,375.0,11416.666666666666,775.0,83.33333333333334,18.684306569343065
72,2013-10-04,366.6666666666667,11292.0,675.0,81.48148148148148,18.470795450072814
72,2013-10-05,356.25,11000.0,720.8333333333334,79.16666666666666,18.422443181818178
72,2013-10-06,354.1666666666667,11083.333333333334,454.1666666666667,78.70370370370371,18.17700501253133
72,2013-10-07,352.9166666666667,10874.666666666666,541.6666666666666,78.42592592592592,18.46040619380415
72,2013-10-08,361.25,10875.333333333334,104.16666666666667,80.27777777777779,18.895148807699382
72,2013-10-09,330.8333333333333,10083.333333333334,150.0,73.51851851851852,18.66337465564738
72,2013-10-10,235.0,7208.0,1404.1666666666667,52.22222222222223,18.54548187199408
72,2013-10-11,339.1666666666667,10042.0,250.0,75.37037037037037,19.21223915112085
72,2013-10-12,290.4166666666667,8416.666666666666,1058.3333333333333,64.53703703703704,19.62756600660066
72,2013-10-13,326.25,9666.666666666666,75.0,72.5,19.198124999999997
72,2013-10-14,337.5,9958.0,66.66666666666667,75.0,19.279097208274756
72,2013-10-15,346.25,10250.0,87.5,76.94444444444444,19.215467479674796
72,2013-10-16,335.4166666666667,9958.666666666666,75.0,74.53703703703704,19.158807794439237
72,2013-10-17,365.4166666666667,10874.666666666666,125.0,81.2037037037037,19.114257652852707
72,2013-10-18,304.1666666666667,9000.0,83.33333333333333,67.5925925925926,19.22445987654321
72,2013-10-19,324.1666666666667,9666.666666666666,291.6666666666667,72.03703703703704,19.0755316091954
72,2013-10-20,372.0833333333333,10916.666666666666,529.1666666666666,82.68518518518519,19.388097964376588
72,2013-10-21,379.5833333333333,11166.666666666666,641.6666666666666,84.35185185185186,19.33608830845771
72,2013-10-22,365.0,10375.333333333334,520.8333333333334,81.11111111111111,20.01132493735141
72,2013-10-23,381.6666666666667,10958.0,312.5,84.81481481481481,19.81244042911318
72,2013-10-24,371.6666666666667,10875.333333333334,279.1666666666667,82.5925925925926,19.439991622223584
72,2013-10-25,367.0833333333333,10624.666666666666,229.16666666666666,81.57407407407408,19.65325055949468
72,2013-10-26,365.4166666666667,10708.666666666666,141.66666666666666,81.2037037037037,19.410556610429765
72,2013-10-27,375.0,11124.666666666666,366.6666666666667,83.33333333333334,19.174731827170856
72,2013-10-28,364.1666666666667,10666.666666666666,345.8333333333333,80.92592592592592,19.42032552083333
72,2013-10-29,342.9166666666667,10042.0,66.66666666666667,76.20370370370371,19.42465948571555
72,2013-10-30,328.3333333333333,9791.333333333334,58.333333333333336,72.96296296296296,19.07472027416536
72,2013-10-31,370.4166666666667,11083.333333333334,75.0,82.31481481481482,19.011008771929824
72,2013-11-01,345.0,9916.666666666666,587.5,76.66666666666667,19.789663865546217
72,2013-11-02,363.3333333333333,10374.666666666666,195.83333333333334,80.74074074074075,19.92122906224564
72,2013-11-03,344.5833333333333,9834.0,70.83333333333333,76.57407407407408,19.931918457505702
72,2013-11-04,362.9166666666667,10249.333333333334,70.83333333333333,80.64814814814815,20.14170975890031
72,2013-11-05,330.4166666666667,9375.333333333334,66.66666666666667,73.42592592592592,20.04750201474318
72,2013-11-06,324.5833333333333,9249.333333333334,58.333333333333336,72.12962962962963,19.961851604920472
72,2013-11-07,342.5,9750.0,66.66666666666667,76.11111111111111,19.982094017094017
72,2013-11-08,331.25,9416.666666666666,66.66666666666667,73.61111111111111,20.00984513274336
72,2013-11-09,347.9166666666667,9875.333333333334,58.333333333333336,77.31481481481481,20.040497929746394
72,2013-11-10,365.8333333333333,10291.333333333334,137.5,81.2962962962963,20.220722398566217
72,2013-11-11,351.25,9833.333333333334,66.66666666666667,78.05555555555556,20.318919491525424
72,2013-11-12,355.8333333333333,10208.0,125.0,79.07407407407408,19.828552224834553
72,2013-11-13,318.3333333333333,9250.0,75.0,70.74074074074073,19.576066066066065
72,2013-11-14,195.41666666666666,5624.666666666667,950.0,43.425925925925924,19.76286249061673
72,2013-11-15,340.8333333333333,9374.666666666666,70.83333333333333,75.74074074074075,20.68098717584033
72,2013-11-16,374.5833333333333,9834.0,195.83333333333334,83.24074074074073,21.66722453844937
72,2013-11-17,341.25,10291.333333333334,312.5,75.83333333333333,18.86192670207942
72,2013-11-18,367.5,10667.333333333334,191.66666666666666,81.66666666666667,19.596861133679145
72,2013-11-19,331.6666666666667,9791.333333333334,620.8333333333334,73.70370370370371,19.268372256644202
72,2013-11-20,333.3333333333333,8582.666666666666,200.0,74.07407407407408,22.092330795919427
72,2013-11-21,332.0833333333333,9292.0,745.8333333333334,73.79629629629629,20.32932301382312
72,2013-11-22,309.1666666666667,9292.0,954.1666666666666,68.7037037037037,18.92642117472617
72,2013-11-23,43.75,1374.6666666666667,150.0,9.722222222222223,18.103631183317166
72,2013-11-24,0.0,0.0,0.0,0.0,0.0
72,2013-11-25,0.0,0.0,0.0,0.0,0.0
72,2013-11-26,0.0,0.0,0.0,0.0,0.0
72,2013-11-27,229.58333333333334,6583.333333333333,875.0,51.01851851851852,19.83716244725738
72,2013-11-28,284.5833333333333,7999.333333333333,1000.0,63.24074074074074,20.23674715948551
72,2013-11-29,283.3333333333333,7875.333333333333,1066.6666666666667,62.96296296296296,20.46509495188916
72,2013-11-30,284.1666666666667,7958.666666666667,683.3333333333334,63.14814814814815,20.31037094432345
72,2013-12-01,281.6666666666667,8208.0,512.5,62.59259259259259,19.52014971843188
72,2013-12-02,307.5,9125.333333333334,529.1666666666666,68.33333333333333,19.168203901227354
72,2013-12-03,353.3333333333333,10583.333333333334,137.5,78.51851851851852,18.990971128608923
72,2013-12-04,326.25,9833.333333333334,504.1666666666667,72.5,18.872733050847458
72,2013-12-05,349.1666666666667,10416.666666666666,441.6666666666667,77.5925925925926,19.067293333333332
72,2013-12-06,356.25,10708.0,58.333333333333336,79.16666666666666,18.924810889054914
72,2013-12-07,341.6666666666667,10375.333333333334,66.66666666666667,75.92592592592592,18.732062155968215
72,2013-12-08,352.5,10916.666666666666,58.333333333333336,78.33333333333333,18.36767175572519
72,2013-12-09,229.58333333333334,6750.0,750.0,51.01851851851852,19.347355967078187
72,2013-12-10,291.6666666666667,8541.333333333334,266.6666666666667,64.81481481481481,19.42433525861172
72,2013-12-11,320.0,9458.666666666666,87.5,71.11111111111111,19.244431914293774
72,2013-12-12,215.83333333333334,6374.666666666667,804.1666666666666,47.96296296296296,19.259547340165938
72,2013-12-13,242.08333333333334,7083.333333333333,595.8333333333334,53.7962962962963,19.44071568627451
72,2013-12-14,242.5,7416.666666666667,58.333333333333336,53.888888888888886,18.59893258426966
72,2013-12-15,256.25,7792.0,54.166666666666664,56.94444444444444,18.70682002908966
72,2013-12-16,256.25,7624.666666666667,70.83333333333333,56.94444444444444,19.11736578648247
72,2013-12-17,267.5,7958.666666666667,175.0,59.44444444444444,19.119146842017088
72,2013-12-18,252.91666666666666,7458.0,250.0,56.2037037037037,19.290350034265963
72,2013-12-19,267.5,7833.333333333333,175.0,59.44444444444444,19.42505319148936
72,2013-12-20,327.9166666666667,9250.0,283.3333333333333,72.87037037037038,20.165397897897897
72,2013-12-21,332.5,9292.0,395.8333333333333,73.88888888888889,20.35483031998852
72,2013-12-22,352.9166666666667,9791.333333333334,404.1666666666667,78.42592592592592,20.50290364494678
72,2013-12-23,369.5833333333333,10500.0,1075.0,82.12962962962963,20.02203042328042
72,2013-12-24,370.0,10542.0,1637.5,82.22222222222221,19.964744197811928
72,2013-12-25,369.5833333333333,10458.0,1125.0,82.12962962962963,20.10244018401649
72,2013-12-26,277.0833333333333,8083.333333333333,358.3333333333333,61.57407407407407,19.49866838487972
72,2013-12-27,197.08333333333334,5875.333333333333,566.6666666666666,43.7962962962963,19.081056866749876
72,2013-12-28,204.16666666666666,6333.333333333333,58.333333333333336,45.370370370370374,18.337390350877193
72,2013-12-29,227.5,6791.333333333333,250.0,50.55555555555556,19.05510699911652
72,2013-12-30,176.66666666666666,5625.333333333333,75.0,39.25925925925926,17.864521608596032
72,2013-12-31,217.5,6624.666666666667,104.16666666666667,48.333333333333336,18.67584532555097
72,2014-01-01,277.5,7958.666666666667,100.0,61.66666666666667,19.8338813034009
72,2014-01-02,299.5833333333333,8791.333333333334,120.83333333333333,66.57407407407408,19.384202560602613
72,2014-01-03,192.08333333333334,5625.333333333333,50.0,42.68518518518519,19.42345391878012
72,2014-01-04,197.91666666666666,6000.0,195.83333333333334,43.98148148148148,18.763599537037038
72,2014-01-05,142.91666666666666,4833.333333333333,100.0,31.75925925925926,16.819813218390806
72,2014-01-06,170.41666666666666,5416.666666666667,129.16666666666666,37.870370370370374,17.896371794871797
72,2014-01-07,127.5,4458.0,79.16666666666667,28.333333333333332,16.268786451323464
72,2014-01-08,125.0,4292.0,54.166666666666664,27.77777777777778,16.566674433053745
72,2014-01-09,81.25,3500.0,287.5,18.055555555555554,13.205059523809522
72,2014-01-10,50.0,2458.0,808.3333333333334,11.11111111111111,11.571060482777327
72,2014-01-11,158.75,4916.666666666667,550.0,35.27777777777778,18.366567796610166
72,2014-01-12,211.25,6000.0,637.5,46.94444444444444,20.027673611111112
72,2014-01-13,248.75,6875.333333333333,712.5,55.27777777777778,20.58042640356831
72,2014-01-14,275.4166666666667,7624.666666666667,1033.3333333333333,61.2037037037037,20.54728257701612
72,2014-01-15,334.5833333333333,9083.333333333334,70.83333333333333,74.35185185185185,20.95289755351682
72,2014-01-16,349.5833333333333,9500.0,308.3333333333333,77.68518518518519,20.932068713450292
72,2014-01-17,353.3333333333333,9625.333333333334,1041.6666666666667,78.51851851851852,20.881123886041465
72,2014-01-18,350.4166666666667,9708.0,854.1666666666666,77.87037037037037,20.53241456072884
72,2014-01-19,321.25,9166.666666666666,150.0,71.38888888888889,19.935022727272727
72,2014-01-20,357.9166666666667,10042.0,320.8333333333333,79.53703703703704,20.27434082409436
72,2014-01-21,340.0,9500.0,95.83333333333333,75.55555555555556,20.358245614035088
72,2014-01-22,320.4166666666667,9166.666666666666,58.333333333333336,71.2037037037037,19.883310606060604
72,2014-01-23,267.9166666666667,7874.666666666667,50.0,59.53703703703703,19.35319131674004
72,2014-01-24,230.41666666666666,6833.333333333333,45.833333333333336,51.20370370370371,19.180782520325202
72,2014-01-25,205.83333333333334,6458.666666666667,41.666666666666664,45.74074074074074,18.1283331612992
72,2014-01-26,195.41666666666666,6041.333333333333,45.833333333333336,43.425925925925924,18.399831255057748
72,2014-01-27,178.75,5625.333333333333,50.0,39.72222222222222,18.075188136999287
72,2014-01-28,142.5,4791.333333333333,104.16666666666667,31.666666666666664,16.91778558508418
72,2014-01-29,115.41666666666667,4250.0,33.333333333333336,25.64814814814815,15.447728758169935
72,2014-01-30,117.91666666666667,4125.333333333333,66.66666666666667,26.203703703703702,16.259275344753284
72,2014-01-31,55.833333333333336,2208.0,779.1666666666666,12.407407407407407,14.383995068438004
72,2014-02-01,90.41666666666667,2166.6666666666665,33.333333333333336,20.09259259259259,23.737852564102564
72,2014-02-02,67.08333333333333,1583.3333333333333,141.66666666666666,14.907407407407408,24.100570175438595
72,2014-02-03,196.25,3124.6666666666665,187.5,43.611111111111114,35.7265441647109
72,2014-02-04,276.25,3916.0,75.0,61.38888888888889,40.12773450800135
72,2014-02-05,313.3333333333333,4542.0,75.0,69.62962962962963,39.24140124272225
72,2014-02-06,350.8333333333333,5124.666666666667,133.33333333333334,77.96296296296296,38.94218052122631
72,2014-02-07,356.25,5417.333333333333,208.33333333333334,79.16666666666666,37.40712681516121
72,2014-02-08,327.0833333333333,4916.0,75.0,72.68518518518519,37.84701032908417
72,2014-02-09,217.08333333333334,3376.0,341.6666666666667,48.24074074074074,36.5770841561348
72,2014-02-10,222.91666666666666,3834.0,45.833333333333336,49.53703703703704,33.07314307656639
72,2014-02-11,224.58333333333334,3750.6666666666665,1262.5,49.907407407407405,34.06074105344235
72,2014-02-12,248.75,3707.3333333333335,133.33333333333334,55.27777777777778,38.166865222082365
72,2014-02-13,194.16666666666666,3250.0,87.5,43.148148148148145,33.9841452991453
72,2014-02-14,197.08333333333334,3250.6666666666665,183.33333333333334,43.7962962962963,34.48756238036642
72,2014-02-15,240.83333333333334,3792.6666666666665,125.0,53.51851851851852,36.12076668424445
72,2014-02-16,268.75,3792.0,408.3333333333333,59.72222222222222,40.31486242967651
72,2014-02-17,224.58333333333334,3624.0,212.5,49.907407407407405,35.251237889379446
72,2014-02-18,241.66666666666666,3750.0,370.8333333333333,53.70370370370371,36.65814814814814
72,2014-02-19,218.75,3458.6666666666665,483.3333333333333,48.61111111111111,35.97695402852737
72,2014-02-20,330.8333333333333,4790.666666666667,150.0,73.51851851851852,39.2824299563967
72,2014-02-21,266.6666666666667,3708.0,1062.5,59.25925925925925,40.90854608653961
72,2014-02-22,339.5833333333333,5041.333333333333,75.0,75.46296296296296,38.31651403949572
72,2014-02-23,357.0833333333333,5458.666666666667,91.66666666666667,79.35185185185185,37.21071741165934
72,2014-02-24,150.0,1791.3333333333333,3587.5,33.33333333333333,47.63211760327503
72,2014-02-25,0.0,0.0,4658.333333333333,0.0,0.0
72,2014-02-26,0.0,41.333333333333336,3454.1666666666665,0.0,0.0
72,2014-02-27,11.666666666666666,458.0,758.3333333333334,2.5925925925925926,14.489932071809802
72,2014-02-28,67.91666666666667,1375.3333333333333,41.666666666666664,15.092592592592593,28.090109468411693
72,2014-03-01,117.08333333333333,3832.6666666666665,75.0,26.01851851851852,17.37717066736244
72,2014-03-02,57.083333333333336,1542.0,8.333333333333334,12.685185185185185,21.0576542008935
72,2014-03-03,0.0,0.0,0.0,0.0,0.0
72,2014-03-04,0.0,0.0,0.0,0.0,0.0
72,2014-03-05,0.0,0.0,0.0,0.0,0.0
72,2014-03-06,0.0,0.0,0.0,0.0,0.0
72,2014-03-07,0.0,0.0,0.0,0.0,0.0
72,2014-03-08,0.0,0.0,0.0,0.0,0.0
72,2014-03-09,0.0,0.0,0.0,0.0,0.0
72,2014-03-10,0.0,0.0,0.0,0.0,0.0
72,2014-03-11,96.66666666666667,2791.3333333333335,29.166666666666668,21.48148148148148,19.699267574237723
72,2014-03-12,242.08333333333334,6416.0,900.0,53.7962962962963,21.46276020019396
72,2014-03-13,162.5,4542.666666666667,3250.0,36.11111111111111,20.348271940123276
72,2014-03-14,137.08333333333334,3958.6666666666665,3616.6666666666665,30.462962962962965,19.69793771752554
72,2014-03-15,257.5,6375.333333333333,737.5,57.22222222222222,22.975203910906618
72,2014-03-16,281.6666666666667,6791.333333333333,229.16666666666666,62.59259259259259,23.592037237001406
72,2014-03-17,305.8333333333333,7416.666666666667,216.66666666666666,67.96296296296296,23.456385767790263
72,2014-03-18,306.25,7457.333333333333,104.16666666666667,68.05555555555556,23.360255006257823
72,2014-03-19,293.3333333333333,7416.666666666667,79.16666666666667,65.18518518518519,22.497677902621724
72,2014-03-20,312.0833333333333,7833.333333333333,120.83333333333333,69.35185185185185,22.66256205673759
72,2014-03-21,269.1666666666667,6833.333333333333,70.83333333333333,59.81481481481481,22.406483739837398
72,2014-03-22,240.83333333333334,6292.0,662.5,53.51851851851852,21.77273168750441
72,2014-03-23,273.75,6834.0,666.6666666666666,60.83333333333333,22.785795288264563
72,2014-03-24,331.6666666666667,8166.0,387.5,73.70370370370371,23.10348463820176
72,2014-03-25,310.8333333333333,7749.333333333333,187.5,69.07407407407408,22.816460914200505
72,2014-03-26,280.4166666666667,8000.0,41.666666666666664,62.31481481481481,19.938793402777776
72,2014-03-27,203.33333333333334,5083.333333333333,1133.3333333333333,45.18518518518518,22.75333333333333
72,2014-03-28,226.66666666666666,6000.0,1300.0,50.37037037037037,21.489259259259256
72,2014-03-29,298.3333333333333,8166.666666666667,45.833333333333336,66.2962962962963,20.779829931972788
72,2014-03-30,296.6666666666667,7083.333333333333,50.0,65.92592592592592,23.82407843137255
72,2014-03-31,279.1666666666667,6708.0,41.666666666666664,62.03703703703704,23.673122473994564
72,2014-04-01,283.75,7792.0,145.83333333333334,63.05555555555556,20.714381202943187
72,2014-04-02,285.0,8250.0,112.5,63.33333333333333,19.65060606060606
72,2014-04-03,275.0,7833.333333333333,75.0,61.111111111111114,19.969680851063828
72,2014-04-04,306.25,8624.666666666666,170.83333333333334,68.05555555555556,20.198485931823452
72,2014-04-05,302.9166666666667,8583.333333333334,291.6666666666667,67.31481481481481,20.074846278317153
72,2014-04-06,302.5,8666.666666666666,50.0,67.22222222222223,19.854471153846152
72,2014-04-07,305.8333333333333,8958.666666666666,108.33333333333333,67.96296296296296,19.418982859552514
72,2014-04-08,345.8333333333333,9750.0,220.83333333333334,76.85185185185185,20.176566951566947
72,2014-04-09,353.75,9958.0,62.5,78.61111111111111,20.207350036821317
72,2014-04-10,386.25,10916.666666666666,112.5,85.83333333333333,20.126278625954196
72,2014-04-11,370.8333333333333,10625.333333333334,58.333333333333336,82.4074074074074,19.852775860626597
72,2014-04-12,335.8333333333333,9666.666666666666,54.166666666666664,74.62962962962963,19.762054597701148
72,2014-04-13,310.4166666666667,9208.0,50.0,68.98148148148148,19.17629748286514
72,2014-04-14,329.5833333333333,9792.0,158.33333333333334,73.24074074074073,19.146036163307915
72,2014-04-15,298.3333333333333,8583.333333333334,375.0,66.2962962962963,19.771100323624594
72,2014-04-16,336.6666666666667,9416.666666666666,245.83333333333334,74.81481481481481,20.337050147492626
72,2014-04-17,380.4166666666667,10624.666666666666,166.66666666666666,84.53703703703704,20.36710302022547
72,2014-04-18,354.1666666666667,10250.0,129.16666666666666,78.70370370370371,19.65481029810298
72,2014-04-19,313.3333333333333,9000.0,712.5,69.62962962962963,19.803827160493825
72,2014-04-20,268.3333333333333,7958.666666666667,250.0,59.62962962962963,19.178708047132403
72,2014-04-21,194.58333333333334,6291.333333333333,1291.6666666666667,43.24074074074074,17.59332724029529
72,2014-04-22,327.0833333333333,9625.333333333334,91.66666666666667,72.68518518518519,19.329813974696407
72,2014-04-23,315.0,9250.0,187.5,70.0,19.37108108108108
72,2014-04-24,282.9166666666667,9833.333333333334,1958.3333333333333,62.87037037037037,16.36600988700565
72,2014-04-25,350.8333333333333,12541.333333333334,208.33333333333334,77.96296296296296,15.912637766673758
72,2014-04-26,324.5833333333333,10916.666666666666,1420.8333333333333,72.12962962962963,16.913021628498726
72,2014-04-27,372.9166666666667,12166.666666666666,125.0,82.87037037037037,17.43513127853881
72,2014-04-28,385.0,10250.0,762.5,85.55555555555556,21.36593495934959
72,2014-04-29,385.8333333333333,10458.0,2758.3333333333335,85.74074074074073,20.986312976774823
72,2014-04-30,386.6666666666667,5500.0,2462.5,85.92592592592592,39.990707070707074
72,2014-05-01,399.1666666666667,13541.333333333334,2062.5,88.70370370370371,16.76786915780491
72,2014-05-02,391.6666666666667,5458.0,1333.3333333333333,87.03703703703704,40.819541142461624
72,2014-05-03,351.25,14125.333333333334,137.5,78.05555555555556,14.144990678686051
72,2014-05-04,371.6666666666667,12583.333333333334,312.5,82.5925925925926,16.801302428256072
72,2014-05-05,372.9166666666667,7125.333333333333,245.83333333333334,82.87037037037037,29.770878165543913
72,2014-05-06,345.8333333333333,8874.666666666666,137.5,76.85185185185185,22.16663849659455
72,2014-05-07,334.1666666666667,583.3333333333334,337.5,74.25925925925925,325.8602380952381
72,2014-05-08,313.75,5916.666666666667,295.8333333333333,69.72222222222221,30.164190140845072
72,2014-05-09,307.9166666666667,10208.0,145.83333333333334,68.42592592592592,17.15843102359805
72,2014-05-10,317.0833333333333,13583.333333333334,337.5,70.46296296296296,13.278594069529653
72,2014-05-11,281.25,11750.0,91.66666666666667,62.5,13.615691489361703
72,2014-05-12,239.58333333333334,10625.333333333334,79.16666666666667,53.24074074074075,12.826231595348645
72,2014-05-13,260.8333333333333,11333.333333333334,70.83333333333333,57.96296296296296,13.091531862745095
72,2014-05-14,335.0,14250.0,95.83333333333333,74.44444444444444,13.372573099415202
72,2014-05-15,326.6666666666667,13624.666666666666,104.16666666666667,72.5925925925926,13.638417249759424
72,2014-05-16,282.0833333333333,9542.0,1037.5,62.68518518518519,16.816013705489183
72,2014-05-17,317.5,9791.333333333334,70.83333333333333,70.55555555555556,18.445351331109144
72,2014-05-18,326.6666666666667,10416.666666666666,70.83333333333333,72.5925925925926,17.838613333333335
72,2014-05-19,339.1666666666667,10166.666666666666,1375.0,75.37037037037037,18.97665300546448
72,2014-05-20,382.5,12250.0,1091.6666666666667,85.0,17.761530612244897
72,2014-05-21,362.5,12083.333333333334,620.8333333333334,80.55555555555556,17.065
72,2014-05-22,330.8333333333333,11791.333333333334,175.0,73.51851851851852,15.959944686304443
72,2014-05-23,335.0,9208.666666666666,637.5,74.44444444444444,20.693459060305507
72,2014-05-24,337.5,2416.6666666666665,125.0,75.0,79.44051724137931
72,2014-05-25,342.5,8125.333333333333,1166.6666666666667,76.11111111111111,23.977529127010172
72,2014-05-26,335.8333333333333,10916.0,850.0,74.62962962962963,17.50029263873621
72,2014-05-27,292.9166666666667,10833.333333333334,1562.5,65.0925925925926,15.380378205128203
72,2014-05-28,295.8333333333333,10958.0,2075.0,65.74074074074075,15.356804262740567
72,2014-05-29,297.0833333333333,9833.333333333334,1454.1666666666667,66.01851851851852,17.185515536723162
72,2014-05-30,300.8333333333333,9583.333333333334,2375.0,66.85185185185185,17.85642028985507
72,2014-05-31,303.3333333333333,8208.666666666666,850.0,67.4074074074074,21.01999241993557
72,2014-06-01,294.5833333333333,7874.666666666667,62.5,65.46296296296296,21.279480965684616
72,2014-06-02,334.5833333333333,9375.333333333334,500.0,74.35185185185185,20.3003078409064
72,2014-06-03,355.0,10250.0,208.33333333333334,78.88888888888889,19.701056910569104
72,2014-06-04,352.0833333333333,10166.666666666666,670.8333333333334,78.24074074074075,19.699351092896176
72,2014-06-05,374.5833333333333,10833.333333333334,116.66666666666667,83.24074074074073,19.66850641025641
72,2014-06-06,366.6666666666667,10291.333333333334,79.16666666666667,81.48148148148148,20.266783269633564
72,2014-06-07,385.4166666666667,1958.0,362.5,85.64814814814815,111.9702999092044
72,2014-06-08,359.1666666666667,3625.3333333333335,129.16666666666666,79.81481481481481,56.35508612234891
72,2014-06-09,380.0,5542.0,200.0,84.44444444444444,39.00336821845302
72,2014-06-10,363.3333333333333,6041.333333333333,1070.8333333333333,80.74074074074075,34.21034723754874
72,2014-06-11,360.8333333333333,9333.333333333334,1858.3333333333333,80.18518518518518,21.991502976190475
72,2014-06-12,367.0833333333333,9916.666666666666,387.5,81.57407407407408,21.056393557422968
72,2014-06-13,312.9166666666667,8666.666666666666,1904.1666666666667,69.53703703703704,20.53816506410256
72,2014-06-14,367.0833333333333,3083.3333333333335,229.16666666666666,81.57407407407408,67.72191441441441
72,2014-06-15,303.75,8166.666666666667,1850.0,67.5,21.157117346938776
72,2014-06-16,366.6666666666667,9292.0,491.6666666666667,81.48148148148148,22.44642942555125
72,2014-06-17,352.5,8791.333333333334,687.5,78.33333333333333,22.808115947524076
72,2014-06-18,150.83333333333334,4458.666666666667,4591.666666666667,33.51851851851852,19.243203000398726
72,2014-06-19,307.9166666666667,8291.333333333334,1808.3333333333333,68.42592592592592,21.12486096593498
72,2014-06-20,359.5833333333333,9750.0,591.6666666666666,79.9074074074074,20.978767806267808
72,2014-06-21,406.25,5542.0,437.5,90.27777777777779,41.69767983880669
72,2014-06-22,351.25,7542.0,1129.1666666666667,78.05555555555556,26.492005878193233
72,2014-06-23,328.3333333333333,8833.333333333334,775.0,72.96296296296296,21.143427672955976
72,2014-06-24,356.6666666666667,9583.333333333334,1533.3333333333333,79.25925925925927,21.170492753623186
72,2014-06-25,394.5833333333333,9791.333333333334,745.8333333333334,87.68518518518519,22.92355342593223
72,2014-06-26,359.1666666666667,9375.333333333334,1154.1666666666667,79.81481481481481,21.791862215269383
72,2014-06-27,408.75,10916.666666666666,383.3333333333333,90.83333333333333,21.29868320610687
72,2014-06-28,365.0,10000.0,83.33333333333333,81.11111111111111,20.762416666666663
72,2014-06-29,378.3333333333333,10541.333333333334,104.16666666666667,84.07407407407408,20.41569166877477
72,2014-06-30,395.4166666666667,9833.333333333334,420.8333333333333,87.87037037037037,22.873848870056495
72,2014-07-01,385.4166666666667,11166.666666666666,79.16666666666667,85.64814814814815,19.633240049751244
72,2014-07-02,394.1666666666667,11458.666666666666,629.1666666666666,87.5925925925926,19.567297436195798
72,2014-07-03,399.5833333333333,11874.666666666666,1641.6666666666667,88.79629629629629,19.141279989145897
72,2014-07-04,400.0,5083.333333333333,2387.5,88.88888888888889,44.760655737704916
72,2014-07-05,398.75,2416.6666666666665,970.8333333333334,88.61111111111111,93.8575
72,2014-07-06,304.1666666666667,8416.666666666666,2375.0,67.5925925925926,20.55684818481848
72,2014-07-07,306.25,8708.666666666666,1000.0,68.05555555555556,20.00366014698002
72,2014-07-08,275.4166666666667,7458.0,2041.6666666666667,61.2037037037037,21.006460251482377
72,2014-07-09,396.25,12250.0,495.8333333333333,88.05555555555556,18.40001700680272
72,2014-07-10,338.75,5416.666666666667,2391.6666666666665,75.27777777777777,35.57396153846153
72,2014-07-11,353.3333333333333,10916.666666666666,3129.1666666666665,78.51851851851852,18.411094147582695
72,2014-07-12,399.5833333333333,12708.0,2558.3333333333335,88.79629629629629,17.88608116497045
72,2014-07-13,380.4166666666667,11833.333333333334,1379.1666666666667,84.53703703703704,18.286789906103284
72,2014-07-14,46.25,1583.3333333333333,4225.0,10.277777777777777,16.615921052631577
72,2014-07-15,350.0,9583.333333333334,562.5,77.77777777777779,20.77478260869565
72,2014-07-16,385.8333333333333,10750.0,254.16666666666666,85.74074074074073,20.4162661498708
72,2014-07-17,395.0,11250.0,1433.3333333333333,87.77777777777777,19.972370370370367
72,2014-07-18,395.0,10916.666666666666,1579.1666666666667,87.77777777777777,20.582213740458013
72,2014-07-19,394.5833333333333,10166.666666666666,1325.0,87.68518518518519,22.07726092896175
72,2014-07-20,394.1666666666667,10500.0,1191.6666666666667,87.5925925925926,21.353822751322753
72,2014-07-21,395.0,11125.333333333334,754.1666666666666,87.77777777777777,20.196173897411313
72,2014-07-22,390.0,11250.0,1179.1666666666667,86.66666666666667,19.719555555555555
72,2014-07-23,387.0833333333333,11083.333333333334,1250.0,86.01851851851852,19.866397243107766
72,2014-07-24,362.9166666666667,10458.0,1325.0,80.64814814814815,19.73982570493615
72,2014-07-25,368.3333333333333,10708.666666666666,975.0,81.85185185185185,19.565486936852807
72,2014-07-26,359.1666666666667,10583.333333333334,1116.6666666666667,79.81481481481481,19.304501312335955
72,2014-07-27,343.75,9833.333333333334,887.5,76.38888888888889,19.885063559322035
72,2014-07-28,353.75,9916.666666666666,1087.5,78.61111111111111,20.2915756302521
72,2014-07-29,249.16666666666666,6791.333333333333,1041.6666666666667,55.37037037037037,20.869879094270473
72,2014-07-30,395.8333333333333,10458.666666666666,262.5,87.96296296296296,21.528862293897674
72,2014-07-31,380.0,10291.333333333334,216.66666666666666,84.44444444444444,21.00375720671115
72,2014-08-01,293.3333333333333,8208.666666666666,345.8333333333333,65.18518518518519,20.327025636860775
72,2014-08-02,383.3333333333333,10874.666666666666,200.0,85.18518518518519,20.05144474415563
72,2014-08-03,383.75,12583.333333333334,91.66666666666667,85.27777777777777,17.34753311258278
72,2014-08-04,381.6666666666667,12833.333333333334,91.66666666666667,84.81481481481481,16.91725108225108
72,2014-08-05,377.5,12708.666666666666,129.16666666666666,83.88888888888889,16.896704348738396
72,2014-08-06,371.25,12708.0,454.1666666666667,82.5,16.617829320113316
72,2014-08-07,251.25,9458.666666666666,191.66666666666666,55.833333333333336,15.109885995207218
72,2014-08-08,337.5,10041.333333333334,254.16666666666666,75.0,19.119099389191344
72,2014-08-09,167.91666666666666,5166.666666666667,358.3333333333333,37.31481481481482,18.48708333333333
72,2014-08-10,318.75,9416.666666666666,287.5,70.83333333333334,19.25475663716814
72,2014-08-11,374.5833333333333,11416.666666666666,204.16666666666666,83.24074074074073,18.663546228710462
72,2014-08-12,296.6666666666667,8666.666666666666,216.66666666666666,65.92592592592592,19.47160256410256
72,2014-08-13,374.5833333333333,10292.0,1391.6666666666667,83.24074074074073,20.703020414993308
72,2014-08-14,349.1666666666667,9374.666666666666,2679.1666666666665,77.5925925925926,21.186634784051584
72,2014-08-15,374.5833333333333,10083.333333333334,2058.3333333333335,83.24074074074073,21.131453168044075
72,2014-08-16,375.0,10083.333333333334,3720.8333333333335,83.33333333333334,21.15495867768595
72,2014-08-17,349.5833333333333,9542.0,2466.6666666666665,77.68518518518519,20.839934267216282
72,2014-08-18,275.4166666666667,7583.333333333333,3020.8333333333335,61.2037037037037,20.659276556776557
72,2014-08-19,375.0,10416.666666666666,3741.6666666666665,83.33333333333334,20.477999999999998
72,2014-08-20,375.0,10458.0,4525.0,83.33333333333334,20.39706444826927
72,2014-08-21,354.1666666666667,9583.333333333334,2558.3333333333335,78.70370370370371,21.02210144927536
72,2014-08-22,361.6666666666667,9958.666666666666,2975.0,80.37037037037037,20.65819275226492
72,2014-08-23,374.5833333333333,10124.666666666666,3691.6666666666665,83.24074074074073,21.045185301025
72,2014-08-24,375.0,10000.0,1945.8333333333333,83.33333333333334,21.331249999999997
72,2014-08-25,374.5833333333333,10166.666666666666,145.83333333333334,83.24074074074073,20.958244535519125
72,2014-08-26,375.0,10125.333333333334,1100.0,83.33333333333334,21.067207663945222
72,2014-08-27,314.5833333333333,8666.666666666666,1916.6666666666667,69.9074074074074,20.64755608974359
72,2014-08-28,340.4166666666667,9458.0,916.6666666666666,75.64814814814815,20.473709793002985
72,2014-08-29,402.9166666666667,10750.0,958.3333333333334,89.53703703703704,21.320226098191213
72,2014-08-30,355.8333333333333,9500.0,629.1666666666666,79.07407407407408,21.30630116959064
72,2014-08-31,250.41666666666666,6958.666666666667,2379.1666666666665,55.648148148148145,20.470207016031164
72,2014-09-01,371.25,10333.333333333334,170.83333333333334,82.5,20.436713709677417
72,2014-09-02,375.4166666666667,10708.0,1629.1666666666667,83.42592592592592,19.94298784916781
72,2014-09-03,395.0,11000.0,254.16666666666666,87.77777777777777,20.42628787878788
72,2014-09-04,394.5833333333333,11042.0,270.8333333333333,87.68518518518519,20.327128489202842
72,2014-09-05,395.0,11458.0,391.6666666666667,87.77777777777777,19.609806830744166
72,2014-09-06,394.5833333333333,11166.666666666666,116.66666666666667,87.68518518518519,20.100192786069652
72,2014-09-07,345.8333333333333,9958.666666666666,70.83333333333333,76.85185185185185,19.753801825322444
72,2014-09-08,366.25,10583.333333333334,70.83333333333333,81.38888888888889,19.68521653543307
72,2014-09-09,393.3333333333333,11166.666666666666,66.66666666666667,87.4074074074074,20.03651741293532
72,2014-09-10,387.0833333333333,11124.666666666666,70.83333333333333,86.01851851851852,19.792584297157468
72,2014-09-11,357.9166666666667,10000.0,608.3333333333334,79.53703703703704,20.359493055555554
72,2014-09-12,390.4166666666667,10458.666666666666,195.83333333333334,86.75925925925925,21.234256809875916
72,2014-09-13,389.5833333333333,10374.666666666666,425.0,86.57407407407408,21.360492171100546
72,2014-09-14,365.0,9916.666666666666,66.66666666666667,81.11111111111111,20.93689075630252
72,2014-09-15,325.4166666666667,9000.0,62.5,72.31481481481481,20.567538580246914
72,2014-09-16,390.0,10500.0,62.5,86.66666666666667,21.128095238095234
72,2014-09-17,392.0833333333333,10500.0,141.66666666666666,87.12962962962963,21.240958994708993
72,2014-09-18,395.0,10625.333333333334,704.1666666666666,87.77777777777777,21.14655226502698
72,2014-09-19,394.5833333333333,10541.333333333334,470.8333333333333,87.68518518518519,21.292577103887346
72,2014-09-20,395.0,10666.666666666666,295.8333333333333,87.77777777777777,21.064609375
72,2014-09-21,390.8333333333333,10792.0,875.0,86.85185185185185,20.60035468659913
72,2014-09-22,387.5,10666.666666666666,1066.6666666666667,86.11111111111111,20.6646484375
72,2014-09-23,384.5833333333333,10541.333333333334,475.0,85.46296296296296,20.752955297664222
72,2014-09-24,377.5,10416.666666666666,270.8333333333333,83.88888888888889,20.61452
72,2014-09-25,378.75,10292.0,137.5,84.16666666666667,20.933309852312476
72,2014-09-26,376.6666666666667,10374.666666666666,137.5,83.7037037037037,20.652283339759244
72,2014-09-27,371.25,10250.0,333.3333333333333,82.5,20.602865853658535
