ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
72,2014-09-28,374.5833333333333,10333.333333333334,212.5,83.24074074074073,20.62020833333333
72,2014-09-29,213.75,6125.333333333333,533.3333333333334,47.5,19.85004217457553
72,2014-09-30,167.08333333333334,4500.0,483.3333333333333,37.129629629629626,21.120570987654318
72,2014-10-01,207.91666666666666,5708.0,616.6666666666666,46.2037037037037,20.720029880090323
72,2014-10-02,276.25,7375.333333333333,112.5,61.38888888888889,21.306183901292595
72,2014-10-03,112.08333333333333,3374.6666666666665,2229.1666666666665,24.90740740740741,18.892750724351377
72,2014-10-04,75.83333333333333,2333.3333333333335,1333.3333333333333,16.85185185185185,18.48708333333333
72,2014-10-05,64.58333333333333,2083.3333333333335,566.6666666666666,14.351851851851851,17.63383333333333
72,2014-10-06,185.41666666666666,5208.666666666667,541.6666666666666,41.2037037037037,20.2491707197406
72,2014-10-07,319.5833333333333,9041.333333333334,850.0,71.01851851851852,20.106509302954333
72,2014-10-08,308.3333333333333,8792.0,441.6666666666667,68.51851851851852,19.948848700839147
72,2014-10-09,252.5,7083.333333333333,1858.3333333333333,56.111111111111114,20.277235294117645
72,2014-10-10,150.0,4458.0,2179.1666666666665,33.33333333333333,19.139748766262898
72,2014-10-11,240.41666666666666,6292.0,1279.1666666666667,53.425925925925924,21.735062601539873
72,2014-10-12,300.0,7958.0,62.5,66.66666666666666,21.443830108067353
72,2014-10-13,213.75,5750.0,1045.8333333333333,47.5,21.145760869565216
72,2014-10-14,84.58333333333333,2375.3333333333335,2266.6666666666665,18.796296296296298,20.255607400130977
72,2014-10-15,174.58333333333334,4500.0,2104.1666666666665,38.7962962962963,22.068626543209877
72,2014-10-16,293.3333333333333,7250.0,2441.6666666666665,65.18518518518519,23.014865900383143
72,2014-10-17,285.0,6958.0,1612.5,63.33333333333333,23.299439494107503
72,2014-10-18,299.5833333333333,7166.666666666667,1233.3333333333333,66.57407407407408,23.778556201550387
72,2014-10-19,203.33333333333334,5333.333333333333,1158.3333333333333,45.18518518518518,21.686770833333334
72,2014-10-20,299.5833333333333,8792.0,1683.3333333333333,66.57407407407408,19.382732724193712
72,2014-10-21,275.0,7874.666666666667,3050.0,61.111111111111114,19.864862004740942
72,2014-10-22,297.9166666666667,8625.333333333334,1791.6666666666667,66.20370370370371,19.64734857267996
72,2014-10-23,197.5,5750.0,4129.166666666667,43.888888888888886,19.5381884057971
72,2014-10-24,297.0833333333333,8416.666666666666,1870.8333333333333,66.01851851851852,20.07812706270627
72,2014-10-25,285.4166666666667,8166.666666666667,2479.1666666666665,63.42592592592593,19.88014455782313
72,2014-10-26,228.33333333333334,6583.333333333333,4300.0,50.74074074074074,19.729156118143457
72,2014-10-27,237.5,7124.666666666667,3166.6666666666665,52.77777777777778,18.961998222139044
72,2014-10-28,232.91666666666666,6666.666666666667,3329.1666666666665,51.75925925925926,19.87361458333333
72,2014-10-29,154.16666666666666,4875.333333333333,5650.0,34.25925925925926,17.98751652308674
72,2014-10-30,200.0,5916.666666666667,3616.6666666666665,44.44444444444444,19.228169014084507
72,2014-10-31,186.25,5750.0,4083.3333333333335,41.388888888888886,18.425253623188404
72,2014-11-01,189.16666666666666,5833.333333333333,4995.833333333333,42.03703703703704,18.44645238095238
72,2014-11-02,189.58333333333334,5874.666666666667,3066.6666666666665,42.129629629629626,18.35701079966712
72,2014-11-03,199.58333333333334,6416.666666666667,3079.1666666666665,44.351851851851855,17.692932900432897
72,2014-11-04,172.08333333333334,5666.666666666667,4116.666666666667,38.24074074074074,17.274129901960784
72,2014-11-05,165.0,5542.0,4358.333333333333,36.666666666666664,16.935673042223023
72,2014-11-06,65.41666666666667,2374.6666666666665,575.0,14.537037037037038,15.670064804416995
72,2014-11-07,169.58333333333334,5583.333333333333,2629.1666666666665,37.68518518518518,17.277251243781095
72,2014-11-08,80.41666666666667,2958.6666666666665,2975.0,17.87037037037037,15.460910507736218
72,2014-11-09,0.0,166.66666666666666,241.66666666666666,0.0,0.0
72,2014-11-10,0.0,83.33333333333333,2254.1666666666665,0.0,0.0
72,2014-11-11,0.0,0.0,3408.3333333333335,0.0,0.0
72,2014-11-12,0.0,0.0,3462.5,0.0,0.0
72,2014-11-13,0.0,41.333333333333336,3625.0,0.0,0.0
72,2014-11-14,13.333333333333334,542.0,2591.6666666666665,2.9629629629629632,13.993439934399344
72,2014-11-15,112.08333333333333,3624.6666666666665,2487.5,24.90740740740741,17.589682576175587
72,2014-11-16,160.0,5208.666666666667,2491.6666666666665,35.55555555555556,17.473441699731215
72,2014-11-17,99.16666666666667,3500.0,3279.1666666666665,22.037037037037038,16.116944444444446
72,2014-11-18,77.08333333333333,3583.3333333333335,3275.0,17.12962962962963,12.236531007751937
72,2014-11-19,131.25,4374.666666666667,3695.8333333333335,29.166666666666668,17.066300289545868
72,2014-11-20,90.0,3375.3333333333335,3504.1666666666665,20.0,15.167390874975311
72,2014-11-21,91.25,3666.6666666666665,2741.6666666666665,20.27777777777778,14.15619318181818
72,2014-11-22,75.41666666666667,3041.3333333333335,3283.3333333333335,16.75925925925926,14.105495579424229
72,2014-11-23,52.5,2458.6666666666665,3858.3333333333335,11.666666666666666,12.14631914316703
72,2014-11-24,163.75,5000.0,3445.8333333333335,36.388888888888886,18.629291666666667
72,2014-11-25,236.25,6583.333333333333,1679.1666666666667,52.5,20.413196202531644
72,2014-11-26,304.1666666666667,8250.0,1004.1666666666666,67.5925925925926,20.972138047138046
72,2014-11-27,279.1666666666667,7416.666666666667,2737.5,62.03703703703704,21.411142322097376
72,2014-11-28,283.3333333333333,7374.666666666667,2404.1666666666665,62.96296296296296,21.854471765202195
72,2014-11-29,208.33333333333334,5375.333333333333,2108.3333333333335,46.2962962962963,22.046436396709247
72,2014-11-30,229.16666666666666,6291.333333333333,1183.3333333333333,50.92592592592593,20.72019268128996
72,2014-12-01,266.6666666666667,6958.666666666667,1970.8333333333333,59.25925925925925,21.798556556172954
72,2014-12-02,245.83333333333334,6583.333333333333,3137.5,54.629629629629626,21.241244725738394
72,2014-12-03,295.8333333333333,8124.666666666667,2891.6666666666665,65.74074074074075,20.712217253357405
72,2014-12-04,316.6666666666667,8833.333333333334,3200.0,70.37037037037037,20.392138364779875
72,2014-12-05,287.5,8375.333333333334,3308.3333333333335,63.888888888888886,19.52633726020855
72,2014-12-06,308.3333333333333,9041.333333333334,4016.6666666666665,68.51851851851852,19.39871823231578
72,2014-12-07,308.3333333333333,9083.333333333334,2279.1666666666665,68.51851851851852,19.309021406727826
72,2014-12-08,275.0,8166.666666666667,2841.6666666666665,61.111111111111114,19.154591836734696
72,2014-12-09,191.66666666666666,6250.0,2695.8333333333335,42.592592592592595,17.444222222222223
72,2014-12-10,250.0,8625.333333333334,2375.0,55.55555555555556,16.487285515535632
72,2014-12-11,162.5,5000.0,5270.833333333333,36.11111111111111,18.48708333333333
72,2014-12-12,245.83333333333334,7250.0,4166.666666666667,54.629629629629626,19.288026819923367
72,2014-12-13,208.33333333333334,6541.333333333333,3112.5,46.2962962962963,18.116634393259954
72,2014-12-14,300.0,9125.333333333334,1191.6666666666667,66.66666666666666,18.700686732904735
72,2014-12-15,300.0,9250.0,1916.6666666666667,66.66666666666666,18.448648648648646
72,2014-12-16,233.33333333333334,6874.666666666667,4154.166666666667,51.85185185185185,19.30679467287303
72,2014-12-17,283.3333333333333,8292.0,3833.3333333333335,62.96296296296296,19.436739561558664
72,2014-12-18,312.5,8833.333333333334,2312.5,69.44444444444444,20.12382075471698
72,2014-12-19,304.1666666666667,8708.0,3875.0,67.5925925925926,19.869101847598632
72,2014-12-20,300.0,8458.666666666666,4095.8333333333335,66.66666666666666,20.174574401008826
72,2014-12-21,291.6666666666667,8416.666666666666,2354.1666666666665,64.81481481481481,19.712046204620464
72,2014-12-22,295.8333333333333,8624.666666666666,1429.1666666666667,65.74074074074075,19.511462600809047
72,2014-12-23,308.3333333333333,8792.0,2237.5,68.51851851851852,19.948848700839147
72,2014-12-24,187.5,5166.666666666667,3845.8333333333335,41.66666666666667,20.64314516129032
72,2014-12-25,120.83333333333333,3583.3333333333335,4795.833333333333,26.851851851851855,19.18158914728682
72,2014-12-26,220.83333333333334,6416.666666666667,3845.8333333333335,49.074074074074076,19.576731601731602
72,2014-12-27,250.0,7083.333333333333,3708.3333333333335,55.55555555555556,20.076470588235292
72,2014-12-28,270.8333333333333,7874.666666666667,2433.3333333333335,60.18518518518518,19.563879247093354
72,2014-12-29,283.3333333333333,7958.666666666667,2033.3333333333333,62.96296296296296,20.25080973920813
72,2014-12-30,279.1666666666667,8000.0,2395.8333333333335,62.03703703703704,19.849913194444444
72,2014-12-31,275.0,8000.0,875.0,61.111111111111114,19.553645833333334
72,2015-01-01,287.5,8374.666666666666,662.5,63.888888888888886,19.527891657379396
72,2015-01-02,295.8333333333333,8750.0,1279.1666666666667,65.74074074074075,19.231984126984123
72,2015-01-03,287.5,8542.0,945.8333333333334,63.888888888888886,19.145350425349253
72,2015-01-04,287.5,8374.666666666666,1395.8333333333333,63.888888888888886,19.527891657379396
72,2015-01-05,279.1666666666667,8042.0,1570.8333333333333,62.03703703703704,19.746245406062616
72,2015-01-06,300.0,8333.333333333334,1304.1666666666667,66.66666666666666,20.477999999999998
72,2015-01-07,291.6666666666667,8500.0,1554.1666666666667,64.81481481481481,19.518790849673202
72,2015-01-08,275.0,8624.666666666666,195.83333333333334,61.111111111111114,18.137415938780244
72,2015-01-09,287.5,8583.333333333334,470.8333333333333,63.888888888888886,19.053155339805823
72,2015-01-10,283.3333333333333,8458.666666666666,695.8333333333334,62.96296296296296,19.05376471206389
72,2015-01-11,295.8333333333333,8541.333333333334,433.3333333333333,65.74074074074075,19.70182576230617
72,2015-01-12,316.6666666666667,8833.333333333334,2329.1666666666665,70.37037037037037,20.392138364779875
72,2015-01-13,325.0,9042.0,1300.0,72.22222222222221,20.4457900169579
72,2015-01-14,291.6666666666667,8666.666666666666,179.16666666666666,64.81481481481481,19.143429487179485
72,2015-01-15,258.3333333333333,8083.333333333333,50.0,57.407407407407405,18.179209621993124
72,2015-01-16,208.33333333333334,6541.333333333333,600.0,46.2962962962963,18.116634393259954
72,2015-01-17,258.3333333333333,7666.666666666667,233.33333333333334,57.407407407407405,19.167210144927534
72,2015-01-18,245.83333333333334,7292.0,1766.6666666666667,54.629629629629626,19.176932864021452
72,2015-01-19,270.8333333333333,7416.666666666667,2525.0,60.18518518518518,20.77200374531835
72,2015-01-20,283.3333333333333,7750.0,2116.6666666666665,62.96296296296296,20.79605734767025
72,2015-01-21,283.3333333333333,8083.333333333333,1808.3333333333333,62.96296296296296,19.93848797250859
72,2015-01-22,304.1666666666667,8666.666666666666,1625.0,67.5925925925926,19.963862179487176
72,2015-01-23,329.1666666666667,9416.666666666666,1775.0,73.14814814814815,19.88399705014749
72,2015-01-24,320.8333333333333,9124.666666666666,2154.1666666666665,71.29629629629629,20.000806726577533
72,2015-01-25,320.8333333333333,9000.0,1895.8333333333333,71.29629629629629,20.277854938271602
72,2015-01-26,320.8333333333333,9166.666666666666,1616.6666666666667,71.29629629629629,19.909166666666668
72,2015-01-27,329.1666666666667,9416.666666666666,1141.6666666666667,73.14814814814815,19.88399705014749
72,2015-01-28,320.8333333333333,9166.666666666666,1475.0,71.29629629629629,19.909166666666668
72,2015-01-29,304.1666666666667,8750.0,1812.5,67.5925925925926,19.773730158730157
72,2015-01-30,287.5,8375.333333333334,1783.3333333333333,63.888888888888886,19.52633726020855
72,2015-01-31,287.5,8208.0,3112.5,63.888888888888886,19.92441317413905
72,2015-02-01,283.3333333333333,8208.666666666666,1866.6666666666667,62.96296296296296,19.63405885378597
72,2015-02-02,283.3333333333333,8250.0,1708.3333333333333,62.96296296296296,19.535690235690232
72,2015-02-03,275.0,8208.0,1287.5,61.111111111111114,19.05813434048083
72,2015-02-04,262.5,7958.666666666667,1050.0,58.333333333333336,18.761779611325178
72,2015-02-05,262.5,7750.0,1795.8333333333333,58.333333333333336,19.266935483870963
72,2015-02-06,266.6666666666667,7750.0,3066.6666666666665,59.25925925925925,19.57275985663082
72,2015-02-07,266.6666666666667,7708.0,3554.1666666666665,59.25925925925925,19.679409560053045
72,2015-02-08,254.16666666666666,7792.0,1033.3333333333333,56.481481481481474,18.55473206137349
72,2015-02-09,220.83333333333334,6583.333333333333,2895.8333333333335,49.074074074074076,19.081118143459914
72,2015-02-10,0.0,874.6666666666666,5629.166666666667,0.0,0.0
72,2015-02-11,0.0,2083.3333333333335,4933.333333333333,0.0,0.0
72,2015-02-12,0.0,2125.3333333333335,4570.833333333333,0.0,0.0
72,2015-02-13,0.0,1000.0,3783.3333333333335,0.0,0.0
72,2015-02-14,8.333333333333334,374.6666666666667,4412.5,1.8518518518518516,12.651986951364174
72,2015-02-15,25.0,1125.3333333333333,3570.8333333333335,5.555555555555555,12.636996445497632
72,2015-02-16,62.5,2041.3333333333333,1291.6666666666667,13.88888888888889,17.41610875244938
72,2015-02-17,145.83333333333334,4958.666666666667,466.6666666666667,32.407407407407405,16.729267500224072
72,2015-02-18,204.16666666666666,5916.666666666667,691.6666666666666,45.370370370370374,19.6287558685446
72,2015-02-19,162.5,5166.666666666667,258.3333333333333,36.11111111111111,17.890725806451613
72,2015-02-20,170.83333333333334,5541.333333333333,208.33333333333334,37.96296296296296,17.536518487327555
72,2015-02-21,108.33333333333333,4125.333333333333,175.0,24.074074074074073,14.937850140056023
72,2015-02-22,20.833333333333332,1624.6666666666667,441.6666666666667,4.62962962962963,7.294231295308438
72,2015-02-23,41.666666666666664,1458.6666666666667,1533.3333333333333,9.25925925925926,16.248666971358926
72,2015-02-24,137.5,4583.333333333333,604.1666666666666,30.555555555555557,17.065
72,2015-02-25,166.66666666666666,5041.333333333333,1516.6666666666667,37.03703703703704,18.80565106232919
72,2015-02-26,162.5,4708.666666666667,700.0,36.11111111111111,19.630911085940816
72,2015-02-27,141.66666666666666,4666.666666666667,1341.6666666666667,31.48148148148148,17.26815476190476
72,2015-02-28,154.16666666666666,5041.333333333333,100.0,34.25925925925926,17.395227232654502
72,2015-03-01,158.33333333333334,5167.333333333333,929.1666666666666,35.18518518518518,17.429740248570077
72,2015-03-02,70.83333333333333,3083.3333333333335,2833.3333333333335,15.74074074074074,13.067792792792792
72,2015-03-03,120.83333333333333,3833.3333333333335,2229.1666666666665,26.851851851851855,17.930615942028982
72,2015-03-04,187.5,5374.666666666667,1908.3333333333333,41.66666666666667,19.844253907219052
72,2015-03-05,83.33333333333333,2667.3333333333335,2016.6666666666667,18.51851851851852,17.771598766974925
72,2015-03-06,187.5,5291.333333333333,4066.6666666666665,41.66666666666667,20.15678152954517
72,2015-03-07,162.5,5083.333333333333,4041.6666666666665,36.11111111111111,18.18401639344262
72,2015-03-08,104.16666666666667,3166.6666666666665,5141.666666666667,23.14814814814815,18.711622807017545
72,2015-03-09,166.66666666666666,5000.666666666667,2741.6666666666665,37.03703703703704,18.95858330000445
72,2015-03-10,225.0,5833.333333333333,4641.666666666667,50.0,21.940714285714286
72,2015-03-11,270.8333333333333,6708.0,4225.0,60.18518518518518,22.96646210163652
72,2015-03-12,270.8333333333333,6958.666666666667,4141.666666666667,60.18518518518518,22.139159002363158
72,2015-03-13,270.8333333333333,7084.0,4120.833333333333,60.18518518518518,21.74746298387603
72,2015-03-14,262.5,7166.666666666667,3908.3333333333335,58.333333333333336,20.835174418604648
72,2015-03-15,258.3333333333333,7208.0,2933.3333333333335,57.407407407407405,20.386877235170797
72,2015-03-16,258.3333333333333,7292.0,2866.6666666666665,57.407407407407405,20.152031145242884
72,2015-03-17,262.5,7374.666666666667,2225.0,58.333333333333336,20.2475253118785
72,2015-03-18,254.16666666666666,7166.666666666667,3004.1666666666665,56.481481481481474,20.173740310077516
72,2015-03-19,254.16666666666666,6833.333333333333,4112.5,56.481481481481474,21.15782520325203
72,2015-03-20,258.3333333333333,6958.666666666667,2470.8333333333335,57.407407407407405,21.11735166379255
72,2015-03-21,254.16666666666666,7208.0,1016.6666666666666,56.481481481481474,20.058056634603528
72,2015-03-22,258.3333333333333,7458.666666666667,2354.1666666666665,57.407407407407405,19.70172655225837
72,2015-03-23,295.8333333333333,7792.0,1508.3333333333333,65.74074074074075,21.59649141569701
72,2015-03-24,275.0,7749.333333333333,1225.0,61.111111111111114,20.18614504473503
72,2015-03-25,275.0,7749.333333333333,600.0,61.111111111111114,20.18614504473503
72,2015-03-26,258.3333333333333,7458.666666666667,650.0,57.407407407407405,19.70172655225837
72,2015-03-27,300.0,8041.333333333333,1454.1666666666667,66.66666666666666,21.221605040623444
72,2015-03-28,270.8333333333333,7625.333333333333,450.0,60.18518518518518,20.20357944279303
72,2015-03-29,291.6666666666667,8001.333333333333,787.5,64.81481481481481,20.73525940121091
72,2015-03-30,275.0,7708.0,675.0,61.111111111111114,20.294391108804703
72,2015-03-31,229.16666666666666,6917.333333333333,183.33333333333334,50.92592592592593,18.845071157800053
72,2015-04-01,225.0,7000.0,612.5,50.0,18.28392857142857
72,2015-04-02,241.66666666666666,7292.0,1433.3333333333333,53.70370370370371,18.85190010361431
72,2015-04-03,275.0,7916.0,2233.3333333333335,61.111111111111114,19.76113778002358
72,2015-04-04,204.16666666666666,6709.333333333333,187.5,45.370370370370374,17.309738506889243
72,2015-04-05,137.5,4957.333333333333,75.0,30.555555555555557,15.77755177514793
72,2015-04-06,54.166666666666664,1876.0,2787.5,12.037037037037036,16.424203387822793
72,2015-04-07,0.0,0.0,4541.666666666667,0.0,0.0
72,2015-04-08,0.0,166.66666666666666,5012.5,0.0,0.0
72,2015-04-09,0.0,82.66666666666667,4966.666666666667,0.0,0.0
72,2015-04-10,0.0,0.0,5179.166666666667,0.0,0.0
72,2015-04-11,66.66666666666667,2292.0,2854.1666666666665,14.814814814814813,16.545472173744425
72,2015-04-12,191.66666666666666,5292.0,2875.0,42.592592592592595,20.602114302511126
72,2015-04-13,295.8333333333333,7457.333333333333,1404.1666666666667,65.74074074074075,22.565688509446332
72,2015-04-14,300.0,7542.666666666667,2041.6666666666667,66.66666666666666,22.62462435920099
72,2015-04-15,295.8333333333333,7790.666666666667,2504.1666666666665,65.74074074074075,21.600187546351762
72,2015-04-16,300.0,7709.333333333333,3637.5,66.66666666666666,22.13550674507091
72,2015-04-17,295.8333333333333,7582.666666666667,4183.333333333333,65.74074074074075,22.192701922513336
72,2015-04-18,279.1666666666667,7417.333333333333,2737.5,62.03703703703704,21.409217898016657
72,2015-04-19,300.0,8082.666666666667,1104.1666666666667,66.66666666666666,21.11308149125701
72,2015-04-20,229.16666666666666,6417.333333333333,1620.8333333333333,50.92592592592593,20.31336571092181
72,2015-04-21,150.0,3957.3333333333335,3983.3333333333335,33.33333333333333,21.561236522911052
72,2015-04-22,312.5,8125.333333333333,2366.6666666666665,69.44444444444444,21.87730759763702
72,2015-04-23,325.0,8458.666666666666,3512.5,72.22222222222221,21.85578893442623
72,2015-04-24,312.5,8541.333333333334,895.8333333333334,69.44444444444444,20.811787777083985
72,2015-04-25,170.83333333333334,5000.0,2095.8333333333335,37.96296296296296,19.435138888888886
72,2015-04-26,158.33333333333334,4792.0,1645.8333333333333,35.18518518518518,18.79492441105546
72,2015-04-27,116.66666666666667,3458.6666666666665,2750.0,25.925925925925924,19.1877088152146
72,2015-04-28,75.0,3166.6666666666665,3887.5,16.666666666666664,13.47236842105263
72,2015-04-29,225.0,5790.666666666667,3741.6666666666665,50.0,22.102377388901683
72,2015-04-30,237.5,6125.333333333333,2125.0,52.77777777777778,22.055602416195036
72,2015-05-01,204.16666666666666,5666.666666666667,2066.6666666666665,45.370370370370374,20.494730392156864
72,2015-05-02,233.33333333333334,6292.0,2325.0,51.85185185185185,21.094688140142683
72,2015-05-03,183.33333333333334,4792.0,2537.5,40.74074074074074,21.76254405490632
72,2015-05-04,195.83333333333334,5290.666666666667,2908.3333333333335,43.51851851851852,21.055291288642476
72,2015-05-05,179.16666666666666,4876.0,3245.8333333333335,39.81481481481482,20.901552957797833
72,2015-05-06,250.0,6457.333333333333,2312.5,55.55555555555556,22.022764815197192
72,2015-05-07,250.0,6876.0,1595.8333333333333,55.55555555555556,20.681840217180532
72,2015-05-08,158.33333333333334,4874.666666666667,1420.8333333333333,35.18518518518518,18.47619210430343
72,2015-05-09,175.0,5249.333333333333,1350.0,38.88888888888889,18.963519177038354
72,2015-05-10,150.0,4666.666666666667,1220.8333333333333,33.33333333333333,18.28392857142857
72,2015-05-11,191.66666666666666,5000.0,4045.8333333333335,42.592592592592595,21.805277777777775
72,2015-05-12,270.8333333333333,6958.666666666667,3920.8333333333335,60.18518518518518,22.139159002363158
72,2015-05-13,275.0,6750.666666666667,3725.0,61.111111111111114,23.172402725656728
72,2015-05-14,312.5,7416.0,1883.3333333333333,69.44444444444444,23.969851222581806
72,2015-05-15,270.8333333333333,6708.0,908.3333333333334,60.18518518518518,22.96646210163652
72,2015-05-16,233.33333333333334,6000.0,1808.3333333333333,51.85185185185185,22.121296296296293
72,2015-05-17,225.0,5500.0,1745.8333333333333,50.0,23.270454545454548
72,2015-05-18,258.3333333333333,6417.333333333333,2475.0,57.407407407407405,22.89870316503913
72,2015-05-19,304.1666666666667,7125.333333333333,2341.6666666666665,67.5925925925926,24.282392246756483
72,2015-05-20,329.1666666666667,7833.333333333333,1708.3333333333333,73.14814814814815,23.90310283687943
72,2015-05-21,300.0,7541.333333333333,866.6666666666666,66.66666666666666,22.628624469589813
72,2015-05-22,266.6666666666667,6916.0,179.16666666666666,59.25925925925925,21.933037722511408
72,2015-05-23,270.8333333333333,7000.0,258.3333333333333,60.18518518518518,22.00843253968254
72,2015-05-24,266.6666666666667,6750.666666666667,191.66666666666666,59.25925925925925,22.470208703667126
72,2015-05-25,270.8333333333333,6874.666666666667,483.3333333333333,60.18518518518518,22.409672388156192
72,2015-05-26,279.1666666666667,7166.666666666667,195.83333333333334,62.03703703703704,22.158042635658916
72,2015-05-27,287.5,7208.0,779.1666666666666,63.888888888888886,22.68862143914169
72,2015-05-28,295.8333333333333,7084.0,679.1666666666666,65.74074074074075,23.754921105464586
72,2015-05-29,225.0,6082.666666666667,241.66666666666666,50.0,21.041346996931175
72,2015-05-30,195.83333333333334,5250.666666666667,1379.1666666666667,43.51851851851852,21.215692187235483
72,2015-05-31,337.5,7874.666666666667,1229.1666666666667,75.0,24.37960336945479
72,2015-06-01,350.0,8249.333333333334,1629.1666666666667,77.77777777777779,24.134273476644577
72,2015-06-02,358.3333333333333,8333.333333333334,1895.8333333333333,79.62962962962963,24.459833333333332
72,2015-06-03,366.6666666666667,8625.333333333334,1679.1666666666667,81.48148148148148,24.18135208945226
72,2015-06-04,362.5,8582.666666666666,1704.1666666666667,80.55555555555556,24.025409740562374
72,2015-06-05,354.1666666666667,8584.0,1333.3333333333333,78.70370370370371,23.46945544682614
72,2015-06-06,358.3333333333333,8333.333333333334,1425.0,79.62962962962963,24.459833333333332
72,2015-06-07,333.3333333333333,8125.333333333333,545.8333333333334,74.07407407407408,23.33579477081282
72,2015-06-08,325.0,8208.0,854.1666666666666,72.22222222222221,22.52324967511371
72,2015-06-09,333.3333333333333,8166.666666666667,1354.1666666666667,74.07407407407408,23.217687074829932
72,2015-06-10,320.8333333333333,7916.0,1770.8333333333333,71.29629629629629,23.054660743360845
72,2015-06-11,341.6666666666667,8250.666666666666,1866.6666666666667,75.92592592592592,23.55584060547296
72,2015-06-12,308.3333333333333,8000.0,1420.8333333333333,68.51851851851852,21.92378472222222
72,2015-06-13,350.0,8458.666666666666,3170.8333333333335,77.77777777777779,23.537003467843633
72,2015-06-14,333.3333333333333,8124.0,1387.5,74.07407407407408,23.339624705946715
72,2015-06-15,337.5,8376.0,3141.6666666666665,75.0,22.920397564469912
72,2015-06-16,350.0,8708.0,1716.6666666666667,77.77777777777779,22.863076098606644
72,2015-06-17,350.0,8708.0,2608.3333333333335,77.77777777777779,22.863076098606644
72,2015-06-18,350.0,8750.666666666666,2287.5,77.77777777777779,22.751599878104525
72,2015-06-19,350.0,8790.666666666666,1958.3333333333333,77.77777777777779,22.64807371454573
72,2015-06-20,266.6666666666667,6876.0,2316.6666666666665,59.25925925925925,22.060629564992563
72,2015-06-21,229.16666666666666,6041.333333333333,1695.8333333333333,50.92592592592593,21.577627271389687
72,2015-06-22,316.6666666666667,8125.333333333333,875.0,70.37037037037037,22.169005032272178
72,2015-06-23,320.8333333333333,8290.666666666666,1554.1666666666667,71.29629629629629,22.012788812051035
72,2015-06-24,325.0,8084.0,3133.3333333333335,72.22222222222221,22.86873247567211
72,2015-06-25,354.1666666666667,8708.0,3000.0,78.70370370370371,23.135255575971012
72,2015-06-26,350.0,8666.666666666666,3650.0,77.77777777777779,22.972115384615382
72,2015-06-27,337.5,8458.666666666666,1650.0,75.0,22.696396201134935
72,2015-06-28,300.0,7792.0,1245.8333333333333,66.66666666666666,21.90066735112936
72,2015-06-29,345.8333333333333,8333.333333333334,1741.6666666666667,76.85185185185185,23.60658333333333
72,2015-06-30,341.6666666666667,8500.0,1104.1666666666667,75.92592592592592,22.86486928104575
72,2015-07-01,345.8333333333333,8584.0,2141.6666666666665,76.85185185185185,22.917232965724345
72,2015-07-02,350.0,8708.0,1304.1666666666667,77.77777777777779,22.863076098606644
72,2015-07-03,333.3333333333333,8333.333333333334,1733.3333333333333,74.07407407407408,22.753333333333334
72,2015-07-04,350.0,8666.666666666666,2045.8333333333333,77.77777777777779,22.972115384615382
72,2015-07-05,275.0,7000.0,1454.1666666666667,61.111111111111114,22.347023809523808
72,2015-07-06,262.5,6958.666666666667,1320.8333333333333,58.333333333333336,21.45795410998275
72,2015-07-07,350.0,8874.666666666666,1675.0,77.77777777777779,22.43370643028846
72,2015-07-08,287.5,7166.666666666667,2783.3333333333335,63.888888888888886,22.819476744186044
72,2015-07-09,350.0,8666.666666666666,1404.1666666666667,77.77777777777779,22.972115384615382
72,2015-07-10,337.5,8582.666666666666,675.0,75.0,22.36848493086842
72,2015-07-11,350.0,8750.666666666666,1000.0,77.77777777777779,22.751599878104525
72,2015-07-12,350.0,8708.0,1783.3333333333333,77.77777777777779,22.863076098606644
72,2015-07-13,341.6666666666667,8666.666666666666,541.6666666666666,75.92592592592592,22.425160256410255
72,2015-07-14,345.8333333333333,8625.333333333334,629.1666666666666,76.85185185185185,22.80741162982429
72,2015-07-15,341.6666666666667,8500.0,1075.0,75.92592592592592,22.86486928104575
72,2015-07-16,329.1666666666667,8041.333333333333,2258.3333333333335,73.14814814814815,23.284816641795167
72,2015-07-17,337.5,8166.666666666667,2433.3333333333335,75.0,23.507908163265306
72,2015-07-18,175.0,4625.333333333333,3670.8333333333335,38.88888888888889,21.52187229749207
72,2015-07-19,300.0,7708.0,804.1666666666666,66.66666666666666,22.139335755059676
72,2015-07-20,287.5,7584.0,1083.3333333333333,63.888888888888886,21.56376362517581
72,2015-07-21,300.0,7874.666666666667,1279.1666666666667,66.66666666666666,21.67075855062648
72,2015-07-22,300.0,8000.0,666.6666666666666,66.66666666666666,21.331249999999997
72,2015-07-23,300.0,7916.0,1770.8333333333333,66.66666666666666,21.557604850934815
72,2015-07-24,283.3333333333333,7666.666666666667,516.6666666666666,62.96296296296296,21.02210144927536
72,2015-07-25,279.1666666666667,7458.666666666667,1391.6666666666667,62.03703703703704,21.29057546776308
72,2015-07-26,220.83333333333334,5917.333333333333,2458.3333333333335,49.074074074074076,21.22871131891242
72,2015-07-27,300.0,7833.333333333333,2383.3333333333335,66.66666666666666,21.78510638297872
72,2015-07-28,266.6666666666667,7082.666666666667,2841.6666666666665,59.25925925925925,21.41691767068273
72,2015-07-29,308.3333333333333,8041.333333333333,2145.8333333333335,68.51851851851852,21.81109406952965
72,2015-07-30,237.5,6376.0,2579.1666666666665,52.77777777777778,21.188506378084483
72,2015-07-31,291.6666666666667,7874.666666666667,1804.1666666666667,64.81481481481481,21.0687930353313
72,2015-08-01,295.8333333333333,8084.0,2208.3333333333335,65.74074074074075,20.816410330419487
72,2015-08-02,233.33333333333334,6249.333333333333,2837.5,51.85185185185185,21.238709906834508
72,2015-08-03,225.0,6000.0,2791.6666666666665,50.0,21.33125
72,2015-08-04,312.5,8250.666666666666,2162.5,69.44444444444444,21.544976163542344
72,2015-08-05,308.3333333333333,8292.0,1783.3333333333333,68.51851851851852,21.1517459934609
72,2015-08-06,312.5,8333.333333333334,2062.5,69.44444444444444,21.331249999999997
72,2015-08-07,304.1666666666667,8166.666666666667,1720.8333333333333,67.5925925925926,21.18613945578231
72,2015-08-08,308.3333333333333,8374.666666666666,1420.8333333333333,68.51851851851852,20.942956270232976
72,2015-08-09,308.3333333333333,8208.0,1970.8333333333333,68.51851851851852,21.36821123023608
72,2015-08-10,312.5,8041.333333333333,2329.1666666666665,69.44444444444444,22.105838583982756
72,2015-08-11,300.0,8125.333333333333,2950.0,66.66666666666666,21.00221529373154
72,2015-08-12,320.8333333333333,8541.333333333334,2683.3333333333335,71.29629629629629,21.36676878447289
72,2015-08-13,316.6666666666667,8417.333333333334,2783.3333333333335,70.37037037037037,21.399955119066476
72,2015-08-14,320.8333333333333,8458.666666666666,2458.3333333333335,71.29629629629629,21.575586512189997
72,2015-08-15,320.8333333333333,8541.333333333334,1054.1666666666667,71.29629629629629,21.36676878447289
72,2015-08-16,304.1666666666667,8541.333333333334,595.8333333333334,67.5925925925926,20.256806769695075
72,2015-08-17,295.8333333333333,8166.666666666667,779.1666666666666,65.74074074074075,20.605697278911563
72,2015-08-18,295.8333333333333,8250.666666666666,1445.8333333333333,65.74074074074075,20.395910768153417
72,2015-08-19,300.0,8166.666666666667,1425.0,66.66666666666666,20.895918367346937
72,2015-08-20,270.8333333333333,7582.666666666667,766.6666666666666,60.18518518518518,20.317262323427702
72,2015-08-21,275.0,7750.666666666667,2475.0,61.111111111111114,20.18267245828316
72,2015-08-22,316.6666666666667,8374.666666666666,2991.6666666666665,70.37037037037037,21.50898211537441
72,2015-08-23,320.8333333333333,8416.0,3700.0,71.29629629629629,21.684968446345586
72,2015-08-24,33.333333333333336,1166.6666666666667,4420.833333333333,7.4074074074074066,16.252380952380953
72,2015-08-25,91.66666666666667,2709.3333333333335,3450.0,20.37037037037037,19.24571440288714
72,2015-08-26,337.5,8790.666666666666,2150.0,75.0,21.83921393902624
72,2015-08-27,350.0,9084.0,1795.8333333333333,77.77777777777779,21.916740055775723
72,2015-08-28,329.1666666666667,8833.333333333334,900.0,73.14814814814815,21.19709119496855
72,2015-08-29,316.6666666666667,8666.666666666666,604.1666666666666,70.37037037037037,20.78429487179487
72,2015-08-30,325.0,8833.333333333334,962.5,72.22222222222221,20.928773584905656
72,2015-08-31,300.0,8125.333333333333,1375.0,66.66666666666666,21.00221529373154
72,2015-09-01,258.3333333333333,7374.666666666667,429.1666666666667,57.407407407407405,19.926136021213765
72,2015-09-02,270.8333333333333,7666.666666666667,2133.3333333333335,60.18518518518518,20.09465579710145
72,2015-09-03,283.3333333333333,7833.333333333333,2454.1666666666665,62.96296296296296,20.574822695035458
72,2015-09-04,275.0,7376.0,2858.3333333333335,61.111111111111114,21.20785882140275
72,2015-09-05,250.0,7000.0,1370.8333333333333,55.55555555555556,20.31547619047619
72,2015-09-06,254.16666666666666,7000.0,1841.6666666666667,56.481481481481474,20.65406746031746
72,2015-09-07,266.6666666666667,7457.333333333333,1387.5,59.25925925925925,20.34090231837416
72,2015-09-08,329.1666666666667,8458.666666666666,3729.1666666666665,73.14814814814815,22.135991356662462
72,2015-09-09,329.1666666666667,8584.0,2754.1666666666665,73.14814814814815,21.81278800352076
72,2015-09-10,333.3333333333333,8749.333333333334,1712.5,74.07407407407408,21.67149243116936
72,2015-09-11,329.1666666666667,8750.666666666666,2062.5,73.14814814814815,21.3973379805983
72,2015-09-12,329.1666666666667,8749.333333333334,2366.6666666666665,73.14814814814815,21.40059877577974
72,2015-09-13,329.1666666666667,8792.0,1995.8333333333333,73.14814814814815,21.29674388332828
72,2015-09-14,320.8333333333333,8541.333333333334,1308.3333333333333,71.29629629629629,21.36676878447289
72,2015-09-15,316.6666666666667,8625.333333333334,2016.6666666666667,70.37037037037037,20.883894986345133
72,2015-09-16,308.3333333333333,8166.666666666667,2420.8333333333335,68.51851851851852,21.476360544217684
72,2015-09-17,287.5,7792.0,2337.5,63.888888888888886,20.988139544832304
72,2015-09-18,287.5,7874.666666666667,1925.0,63.888888888888886,20.76781027768371
72,2015-09-19,304.1666666666667,8125.333333333333,1825.0,67.5925925925926,21.2939127283667
72,2015-09-20,325.0,8666.666666666666,1641.6666666666667,72.22222222222221,21.331249999999997
72,2015-09-21,320.8333333333333,8500.0,1995.8333333333333,71.29629629629629,21.470669934640522
72,2015-09-22,304.1666666666667,7916.0,1795.8333333333333,67.5925925925926,21.85701602942002
72,2015-09-23,304.1666666666667,8208.0,275.0,67.5925925925926,21.079451619016677
72,2015-09-24,333.3333333333333,8876.0,1337.5,74.07407407407408,21.36222522657854
72,2015-09-25,308.3333333333333,8124.0,2508.3333333333335,68.51851851851852,21.58915285300071
72,2015-09-26,270.8333333333333,7166.666666666667,3504.1666666666665,60.18518518518518,21.496608527131784
72,2015-09-27,254.16666666666666,7000.0,2129.1666666666665,56.481481481481474,20.65406746031746
72,2015-09-28,320.8333333333333,8750.666666666666,1129.1666666666667,71.29629629629629,20.855633221595816
72,2015-09-29,287.5,8041.333333333333,291.6666666666667,63.888888888888886,20.337371497264133
72,2015-09-30,237.5,6917.333333333333,1933.3333333333333,52.77777777777778,19.530346472629144
72,2015-10-01,258.3333333333333,6749.333333333333,2608.3333333333335,57.407407407407405,21.772314961148425
72,2015-10-02,350.0,9041.333333333334,1441.6666666666667,77.77777777777779,22.020166642088185
72,2015-10-03,350.0,9084.0,1625.0,77.77777777777779,21.916740055775723
72,2015-10-04,350.0,9166.666666666666,1866.6666666666667,77.77777777777779,21.71909090909091
72,2015-10-05,350.0,9208.0,2229.1666666666665,77.77777777777779,21.621597161888214
72,2015-10-06,350.0,9250.666666666666,3000.0,77.77777777777779,21.52187229749207
72,2015-10-07,350.0,9416.0,2175.0,77.77777777777779,21.143974794675728
72,2015-10-08,350.0,9417.333333333334,2312.5,77.77777777777779,21.140981169474724
72,2015-10-09,350.0,9333.333333333334,2237.5,77.77777777777779,21.331249999999997
72,2015-10-10,358.3333333333333,9457.333333333334,1658.3333333333333,79.62962962962963,21.552792659429482
72,2015-10-11,329.1666666666667,8876.0,2487.5,73.14814814814815,21.095197411246307
72,2015-10-12,233.33333333333334,6457.333333333333,3845.8333333333335,51.85185185185185,20.554580494184048
72,2015-10-13,304.1666666666667,8500.0,1033.3333333333333,67.5925925925926,20.35531045751634
72,2015-10-14,295.8333333333333,8542.666666666666,433.3333333333333,65.74074074074075,19.698750715363406
72,2015-10-15,320.8333333333333,8874.666666666666,2304.1666666666665,71.29629629629629,20.56423089443109
72,2015-10-16,304.1666666666667,7833.333333333333,4070.8333333333335,67.5925925925926,22.087677304964537
72,2015-10-17,337.5,9166.666666666666,1241.6666666666667,75.0,20.94340909090909
72,2015-10-18,308.3333333333333,8833.333333333334,608.3333333333334,68.51851851851852,19.855503144654087
72,2015-10-19,354.1666666666667,9458.666666666666,2245.8333333333335,78.70370370370371,21.299175946809513
72,2015-10-20,370.8333333333333,9666.666666666666,1975.0,82.4074074074074,21.821623563218388
72,2015-10-21,370.8333333333333,9957.333333333334,3179.1666666666665,82.4074074074074,21.184623839492943
72,2015-10-22,375.0,9833.333333333334,3991.6666666666665,83.33333333333334,21.69279661016949
72,2015-10-23,383.3333333333333,10376.0,2225.0,85.18518518518519,21.015109654758845
72,2015-10-24,400.0,10916.0,2679.1666666666665,88.88888888888889,20.844021008916574
72,2015-10-25,383.3333333333333,10584.0,812.5,85.18518518518519,20.602114302511126
72,2015-10-26,241.66666666666666,6374.666666666667,3795.8333333333335,53.70370370370371,21.56474412605452
72,2015-10-27,237.5,7000.0,3954.1666666666665,52.77777777777778,19.29970238095238
72,2015-10-28,325.0,8333.333333333334,2775.0,72.22222222222221,22.1845
72,2015-10-29,266.6666666666667,7082.666666666667,2654.1666666666665,59.25925925925925,21.41691767068273
72,2015-10-30,270.8333333333333,6500.0,2566.6666666666665,60.18518518518518,23.70138888888889
72,2015-10-31,345.8333333333333,6749.333333333333,2312.5,76.85185185185185,29.146808738311602
72,2015-11-01,345.8333333333333,9084.0,1083.3333333333333,76.85185185185185,21.655826483683153
72,2015-11-02,362.5,9708.0,1116.6666666666667,80.55555555555556,21.240428855926385
72,2015-11-03,354.1666666666667,9333.333333333334,1470.8333333333333,78.70370370370371,21.585193452380953
72,2015-11-04,354.1666666666667,9333.333333333334,1637.5,78.70370370370371,21.585193452380953
72,2015-11-05,320.8333333333333,8376.0,4300.0,71.29629629629629,21.788526079804733
72,2015-11-06,366.6666666666667,9457.333333333334,2241.6666666666665,81.48148148148148,22.054020395695282
72,2015-11-07,308.3333333333333,8250.666666666666,2116.6666666666665,68.51851851851852,21.257709814695108
72,2015-11-08,325.0,8708.0,983.3333333333334,72.22222222222221,21.229999234420454
72,2015-11-09,337.5,9208.0,691.6666666666666,75.0,20.84939726324935
72,2015-11-10,345.8333333333333,9084.0,2041.6666666666667,76.85185185185185,21.655826483683153
72,2015-11-11,379.1666666666667,9792.0,2129.1666666666665,84.25925925925925,22.026413285221498
72,2015-11-12,375.0,9541.333333333334,3279.1666666666665,83.33333333333334,22.356676215763
72,2015-11-13,300.0,7916.0,2629.1666666666665,66.66666666666666,21.557604850934815
72,2015-11-14,345.8333333333333,9833.333333333334,1975.0,76.85185185185185,20.005579096045196
72,2015-11-15,362.5,10125.333333333334,1733.3333333333333,80.55555555555556,20.364967408480382
72,2015-11-16,358.3333333333333,10166.666666666666,1520.8333333333333,79.62962962962963,20.049043715846995
72,2015-11-17,295.8333333333333,8792.0,320.8333333333333,65.74074074074075,19.14011159134567
72,2015-11-18,312.5,9082.666666666666,775.0,69.44444444444444,19.571390560775104
72,2015-11-19,333.3333333333333,9250.666666666666,870.8333333333334,74.07407407407408,20.497021235706736
72,2015-11-20,329.1666666666667,9292.0,545.8333333333334,73.14814814814815,20.150771870665327
72,2015-11-21,325.0,8957.333333333334,1758.3333333333333,72.22222222222221,20.63904807978565
72,2015-11-22,237.5,6417.333333333333,2825.0,52.77777777777778,21.05203355495533
72,2015-11-23,362.5,9708.0,962.5,80.55555555555556,21.240428855926385
72,2015-11-24,362.5,9708.0,1962.5,80.55555555555556,21.240428855926385
72,2015-11-25,366.6666666666667,9625.333333333334,1104.1666666666667,81.48148148148148,21.669090825137367
72,2015-11-26,358.3333333333333,9625.333333333334,2308.3333333333335,79.62962962962963,21.17661148820243
72,2015-11-27,362.5,9582.666666666666,2679.1666666666665,80.55555555555556,21.518236051203562
72,2015-11-28,358.3333333333333,9833.333333333334,1050.0,79.62962962962963,20.72867231638418
72,2015-11-29,350.0,9625.333333333334,825.0,77.77777777777779,20.684132151267487
72,2015-11-30,345.8333333333333,9292.0,687.5,76.85185185185185,21.171064117281293
72,2015-12-01,333.3333333333333,8833.333333333334,670.8333333333334,74.07407407407408,21.465408805031448
72,2015-12-02,325.0,8666.666666666666,1737.5,72.22222222222221,21.331249999999997
72,2015-12-03,329.1666666666667,8625.333333333334,1870.8333333333333,73.14814814814815,21.708259262121913
72,2015-12-04,241.66666666666666,6708.0,1587.5,53.70370370370371,20.493150798383354
72,2015-12-05,33.333333333333336,1166.6666666666667,4870.833333333333,7.4074074074074066,16.252380952380953
72,2015-12-06,0.0,417.3333333333333,4462.5,0.0,0.0
72,2015-12-07,16.666666666666668,749.3333333333334,4312.5,3.7037037037037033,12.651986951364174
72,2015-12-08,62.5,1666.6666666666667,4350.0,13.88888888888889,21.331249999999997
72,2015-12-09,275.0,6876.0,1400.0,61.111111111111114,22.750024238898586
72,2015-12-10,320.8333333333333,8000.0,1554.1666666666667,71.29629629629629,22.812586805555554
72,2015-12-11,329.1666666666667,8249.333333333334,1441.6666666666667,73.14814814814815,22.697709579225254
72,2015-12-12,241.66666666666666,6041.333333333333,3133.3333333333335,53.70370370370371,22.75458875892003
72,2015-12-13,379.1666666666667,9333.333333333334,1554.1666666666667,84.25925925925925,23.108854166666667
72,2015-12-14,379.1666666666667,9166.666666666666,2179.1666666666665,84.25925925925925,23.52901515151515
72,2015-12-15,375.0,9125.333333333334,2270.8333333333335,83.33333333333334,23.37585841613092
72,2015-12-16,375.0,9208.0,1850.0,83.33333333333334,23.165996959165945
72,2015-12-17,370.8333333333333,9376.0,987.5,82.4074074074074,22.49811871918847
72,2015-12-18,366.6666666666667,9333.333333333334,1554.1666666666667,81.48148148148148,22.347023809523808
72,2015-12-19,375.0,9333.333333333334,1845.8333333333333,83.33333333333334,22.854910714285715
72,2015-12-20,370.8333333333333,9333.333333333334,2566.6666666666665,82.4074074074074,22.60096726190476
72,2015-12-21,375.0,9541.333333333334,1333.3333333333333,83.33333333333334,22.356676215763
72,2015-12-22,375.0,9792.0,708.3333333333334,83.33333333333334,21.7843647875817
72,2015-12-23,350.0,9500.0,325.0,77.77777777777779,20.957017543859646
72,2015-12-24,337.5,9290.666666666666,1262.5,75.0,20.66388310849598
72,2015-12-25,375.0,9750.666666666666,1345.8333333333333,83.33333333333334,21.876709284835226
72,2015-12-26,370.8333333333333,10041.333333333334,629.1666666666666,82.4074074074074,21.007405501704067
72,2015-12-27,366.6666666666667,9958.666666666666,854.1666666666666,81.48148148148148,20.943789887088858
72,2015-12-28,370.8333333333333,9708.0,1025.0,82.4074074074074,21.728714576752278
72,2015-12-29,358.3333333333333,9292.0,1850.0,79.62962962962963,21.93628330224327
72,2015-12-30,366.6666666666667,9500.0,879.1666666666666,81.48148148148148,21.954970760233916
72,2015-12-31,375.0,9500.0,1387.5,83.33333333333334,22.453947368421055
72,2016-01-01,366.6666666666667,9500.0,2179.1666666666665,81.48148148148148,21.954970760233916
72,2016-01-02,370.8333333333333,9417.333333333334,2437.5,82.4074074074074,22.399372905752983
72,2016-01-03,370.8333333333333,9333.333333333334,2091.6666666666665,82.4074074074074,22.60096726190476
72,2016-01-04,341.6666666666667,8958.666666666666,458.3333333333333,75.92592592592592,21.69423153247011
72,2016-01-05,304.1666666666667,8333.333333333334,112.5,67.5925925925926,20.762416666666663
72,2016-01-06,283.3333333333333,8000.0,54.166666666666664,62.96296296296296,20.146180555555553
72,2016-01-07,337.5,8749.333333333334,304.1666666666667,75.0,21.942386086558976
72,2016-01-08,316.6666666666667,8458.666666666666,141.66666666666666,70.37037037037037,21.295384089953764
72,2016-01-09,312.5,8458.666666666666,241.66666666666666,69.44444444444444,21.01518166771753
72,2016-01-10,325.0,8666.666666666666,662.5,72.22222222222221,21.331249999999997
72,2016-01-11,229.16666666666666,6082.666666666667,1245.8333333333333,50.92592592592593,21.431001570948418
72,2016-01-12,300.0,7750.666666666667,420.8333333333333,66.66666666666666,22.01746086358163
72,2016-01-13,300.0,7874.666666666667,616.6666666666666,66.66666666666666,21.67075855062648
72,2016-01-14,329.1666666666667,8458.666666666666,620.8333333333334,73.14814814814815,22.135991356662462
72,2016-01-15,320.8333333333333,8416.0,675.0,71.29629629629629,21.684968446345586
72,2016-01-16,308.3333333333333,7958.666666666667,687.5,68.51851851851852,22.03764589266767
72,2016-01-17,325.0,8208.0,2579.1666666666665,72.22222222222221,22.52324967511371
72,2016-01-18,329.1666666666667,8417.333333333334,2033.3333333333333,73.14814814814815,22.24469018955594
72,2016-01-19,329.1666666666667,8500.0,1916.6666666666667,73.14814814814815,22.028349673202612
72,2016-01-20,320.8333333333333,8582.666666666666,595.8333333333334,71.29629629629629,21.263868391072446
72,2016-01-21,312.5,8500.0,179.16666666666666,69.44444444444444,20.912990196078432
72,2016-01-22,329.1666666666667,8708.0,729.1666666666666,73.14814814814815,21.50217871178482
72,2016-01-23,266.6666666666667,7458.666666666667,133.33333333333334,59.25925925925925,20.33726611846025
72,2016-01-24,287.5,8084.0,75.0,63.888888888888886,20.230032574633018
72,2016-01-25,325.0,8457.333333333334,987.5,72.22222222222221,21.859234589311054
72,2016-01-26,316.6666666666667,8333.333333333334,945.8333333333334,70.37037037037037,21.615666666666666
72,2016-01-27,283.3333333333333,7417.333333333333,1820.8333333333333,62.96296296296296,21.7287584636587
72,2016-01-28,308.3333333333333,8374.666666666666,1295.8333333333333,68.51851851851852,20.942956270232976
72,2016-01-29,300.0,8125.333333333333,1800.0,66.66666666666666,21.00221529373154
72,2016-01-30,312.5,8333.333333333334,1912.5,69.44444444444444,21.331249999999997
72,2016-01-31,300.0,8541.333333333334,320.8333333333333,66.66666666666666,19.979316266000623
72,2016-02-01,304.1666666666667,8708.0,2162.5,67.5925925925926,19.869101847598632
72,2016-02-02,312.5,8792.0,2800.0,69.44444444444444,20.218427737336974
72,2016-02-03,304.1666666666667,8708.0,2050.0,67.5925925925926,19.869101847598632
72,2016-02-04,308.3333333333333,8541.333333333334,2500.0,68.51851851851852,20.53429727338953
72,2016-02-05,308.3333333333333,8458.666666666666,3333.3333333333335,68.51851851851852,20.734979245481295
72,2016-02-06,312.5,8458.666666666666,2054.1666666666665,69.44444444444444,21.01518166771753
72,2016-02-07,308.3333333333333,8500.0,2558.3333333333335,68.51851851851852,20.634150326797382
72,2016-02-08,312.5,8290.666666666666,3333.3333333333335,69.44444444444444,21.441028063686073
72,2016-02-09,291.6666666666667,8333.333333333334,620.8333333333334,64.81481481481481,19.909166666666668
72,2016-02-10,308.3333333333333,8458.666666666666,1379.1666666666667,68.51851851851852,20.734979245481295
72,2016-02-11,295.8333333333333,8250.666666666666,466.6666666666667,65.74074074074075,20.395910768153417
72,2016-02-12,295.8333333333333,8249.333333333334,183.33333333333334,65.74074074074075,20.399207343354345
72,2016-02-13,216.66666666666666,6208.0,412.5,48.148148148148145,19.852967497136312
72,2016-02-14,241.66666666666666,7500.0,137.5,53.70370370370371,18.32907407407407
72,2016-02-15,100.0,3833.3333333333335,358.3333333333333,22.22222222222222,14.839130434782607
72,2016-02-16,112.5,3750.6666666666665,1533.3333333333333,25.0,17.06196676146463
72,2016-02-17,41.666666666666664,1916.0,2750.0,9.25925925925926,12.370244722802134
72,2016-02-18,37.5,1666.6666666666667,3025.0,8.333333333333332,12.79875
72,2016-02-19,75.0,2042.6666666666667,2075.0,16.666666666666664,20.88568864229765
72,2016-02-20,233.33333333333334,5376.0,1212.5,51.85185185185185,24.688946759259263
72,2016-02-21,225.0,6333.333333333333,229.16666666666666,50.0,20.20855263157895
72,2016-02-22,266.6666666666667,7124.0,941.6666666666666,59.25925925925925,21.292657059080415
72,2016-02-23,275.0,7333.333333333333,687.5,61.111111111111114,21.331249999999997
