ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
72,2016-02-24,225.0,6666.666666666667,900.0,50.0,19.198125
72,2016-02-25,275.0,7458.666666666667,970.8333333333334,61.111111111111114,20.972805684662138
72,2016-02-26,279.1666666666667,7584.0,729.1666666666666,62.03703703703704,20.93872699835912
72,2016-02-27,291.6666666666667,7749.333333333333,2308.3333333333335,64.81481481481481,21.409547774718973
72,2016-02-28,295.8333333333333,7874.666666666667,1895.8333333333333,65.74074074074075,21.36977579297889
72,2016-02-29,295.8333333333333,7958.666666666667,2537.5,65.74074074074075,21.1442278159379
72,2016-03-01,291.6666666666667,7874.666666666667,2950.0,64.81481481481481,21.0687930353313
72,2016-03-02,295.8333333333333,8041.333333333333,2433.3333333333335,65.74074074074075,20.926860526170344
72,2016-03-03,129.16666666666666,3541.3333333333335,3225.0,28.703703703703702,20.747638993473895
72,2016-03-04,112.5,3209.3333333333335,2450.0,25.0,19.939888865808058
72,2016-03-05,291.6666666666667,8708.0,54.166666666666664,64.81481481481481,19.05256341550554
72,2016-03-06,312.5,8874.666666666666,75.0,69.44444444444444,20.03009502704327
72,2016-03-07,237.5,7208.0,729.1666666666666,52.77777777777778,18.74277423233444
72,2016-03-08,170.83333333333334,5000.0,1991.6666666666667,37.96296296296296,19.435138888888886
72,2016-03-09,279.1666666666667,7958.666666666667,558.3333333333334,62.03703703703704,19.95300371363154
72,2016-03-10,254.16666666666666,7374.666666666667,2829.1666666666665,56.481481481481474,19.604746730549028
72,2016-03-11,291.6666666666667,8042.666666666667,3637.5,64.81481481481481,20.628695568081344
72,2016-03-12,279.1666666666667,7666.666666666667,4520.833333333333,62.03703703703704,20.712952898550725
72,2016-03-13,270.8333333333333,7457.333333333333,3862.5,60.18518518518518,20.658728917098756
72,2016-03-14,258.3333333333333,7833.333333333333,2787.5,57.407407407407405,18.759397163120568
72,2016-03-15,258.3333333333333,7916.0,1804.1666666666667,57.407407407407405,18.563493066082756
72,2016-03-16,200.0,6376.0,2654.1666666666665,44.44444444444444,17.842952739439568
72,2016-03-17,204.16666666666666,5790.666666666667,4175.0,45.370370370370374,20.05586096400338
72,2016-03-18,316.6666666666667,8917.333333333334,3570.8333333333335,70.37037037037037,20.200047348484848
72,2016-03-19,337.5,9582.666666666666,3779.1666666666665,75.0,20.034219771810214
72,2016-03-20,308.3333333333333,9042.666666666666,3566.6666666666665,68.51851851851852,19.39585790818834
72,2016-03-21,283.3333333333333,8749.333333333334,1841.6666666666667,62.96296296296296,18.420768566493955
72,2016-03-22,220.83333333333334,6250.666666666667,3275.0,49.074074074074076,20.096634136803186
72,2016-03-23,304.1666666666667,8749.333333333334,737.5,67.5925925925926,19.77523684344204
72,2016-03-24,320.8333333333333,9208.0,2704.1666666666665,71.29629629629629,19.81979739839753
72,2016-03-25,345.8333333333333,9833.333333333334,3391.6666666666665,76.85185185185185,20.005579096045196
72,2016-03-26,350.0,9958.666666666666,3729.1666666666665,77.77777777777779,19.991799437675724
72,2016-03-27,341.6666666666667,9874.666666666666,2795.8333333333335,75.92592592592592,19.68181767035737
72,2016-03-28,275.0,8376.0,2487.5,61.111111111111114,18.675879496975487
72,2016-03-29,283.3333333333333,8582.666666666666,1275.0,62.96296296296296,18.778481176531507
72,2016-03-30,325.0,10041.333333333334,1645.8333333333333,72.22222222222221,18.41098459699907
72,2016-03-31,304.1666666666667,9376.0,3900.0,67.5925925925926,18.453513106750094
72,2016-04-01,333.3333333333333,10250.666666666666,1512.5,74.07407407407408,18.497441900797778
72,2016-04-02,341.6666666666667,10541.333333333334,2054.1666666666665,75.92592592592592,18.437078379289993
72,2016-04-03,220.83333333333334,6792.0,3262.5,49.074074074074076,18.494900045805522
72,2016-04-04,341.6666666666667,10333.333333333334,1516.6666666666667,75.92592592592592,18.808198924731183
72,2016-04-05,316.6666666666667,9166.666666666666,1216.6666666666667,70.37037037037037,19.65060606060606
72,2016-04-06,345.8333333333333,9958.666666666666,670.8333333333334,76.85185185185185,19.753801825322444
72,2016-04-07,362.5,10416.0,679.1666666666666,80.55555555555556,19.796666986687146
72,2016-04-08,341.6666666666667,10166.666666666666,487.5,75.92592592592592,19.116530054644805
72,2016-04-09,145.83333333333334,4541.333333333333,3116.6666666666665,32.407407407407405,18.266631190056764
72,2016-04-10,245.83333333333334,6833.333333333333,2008.3333333333333,54.629629629629626,20.46412601626016
72,2016-04-11,350.0,10042.666666666666,995.8333333333334,77.77777777777779,19.824581784386616
72,2016-04-12,337.5,9790.666666666666,250.0,75.0,19.60859832493531
72,2016-04-13,329.1666666666667,9792.0,1654.1666666666667,73.14814814814815,19.121831313543936
72,2016-04-14,283.3333333333333,8333.333333333334,3620.8333333333335,62.96296296296296,19.34033333333333
72,2016-04-15,358.3333333333333,10374.666666666666,2512.5,79.62962962962963,19.64708370817804
72,2016-04-16,262.5,7584.0,3391.6666666666665,58.333333333333336,19.688653744725737
72,2016-04-17,245.83333333333334,7125.333333333333,2620.8333333333335,54.629629629629626,19.62549510354291
72,2016-04-18,350.0,10457.333333333334,441.6666666666667,77.77777777777779,19.038473798291466
72,2016-04-19,341.6666666666667,10542.666666666666,620.8333333333334,75.92592592592592,18.434746638000085
72,2016-04-20,358.3333333333333,10790.666666666666,1350.0,79.62962962962963,18.88965258041929
72,2016-04-21,358.3333333333333,10709.333333333334,1662.5,79.62962962962963,19.033112342297475
72,2016-04-22,341.6666666666667,10582.666666666666,241.66666666666666,75.92592592592592,18.36506761580782
72,2016-04-23,333.3333333333333,10500.0,458.3333333333333,74.07407407407408,18.05820105820106
72,2016-04-24,337.5,10417.333333333334,625.0,75.0,18.42902054268527
72,2016-04-25,320.8333333333333,10208.0,908.3333333333334,71.29629629629629,17.8782028256705
72,2016-04-26,350.0,10333.333333333334,2591.6666666666665,77.77777777777779,19.266935483870963
72,2016-04-27,358.3333333333333,10582.666666666666,2362.5,79.62962962962963,19.260924572676494
72,2016-04-28,325.0,9833.333333333334,1733.3333333333333,72.22222222222221,18.80042372881356
72,2016-04-29,58.333333333333336,1709.3333333333333,4891.666666666667,12.962962962962962,19.412213988559543
72,2016-04-30,0.0,0.0,5391.666666666667,0.0,0.0
72,2016-05-01,0.0,0.0,5116.666666666667,0.0,0.0
72,2016-05-02,187.5,4624.0,3391.6666666666665,41.66666666666667,23.065798010380625
72,2016-05-03,320.8333333333333,7917.333333333333,962.5,71.29629629629629,23.050778180083082
72,2016-05-04,54.166666666666664,1582.6666666666667,4187.5,12.037037037037036,19.468284891884302
72,2016-05-05,0.0,0.0,4579.166666666667,0.0,0.0
72,2016-05-06,0.0,0.0,5500.0,0.0,0.0
72,2016-05-07,0.0,0.0,5504.166666666667,0.0,0.0
72,2016-05-08,0.0,0.0,5512.5,0.0,0.0
72,2016-05-09,0.0,42.666666666666664,5304.166666666667,0.0,0.0
72,2016-05-10,0.0,41.333333333333336,5066.666666666667,0.0,0.0
72,2016-05-11,0.0,41.333333333333336,5087.5,0.0,0.0
72,2016-05-12,0.0,41.333333333333336,5016.666666666667,0.0,0.0
72,2016-05-13,0.0,42.666666666666664,5058.333333333333,0.0,0.0
72,2016-05-14,0.0,41.333333333333336,4804.166666666667,0.0,0.0
72,2016-05-15,0.0,41.333333333333336,4520.833333333333,0.0,0.0
72,2016-05-16,133.33333333333334,3750.6666666666665,2133.3333333333335,29.629629629629626,20.221590235809927
72,2016-05-17,137.5,4000.0,2408.3333333333335,30.555555555555557,19.553645833333334
72,2016-05-18,150.0,4124.0,2208.3333333333335,33.33333333333333,20.689864209505334
72,2016-05-19,283.3333333333333,7458.666666666667,858.3333333333334,62.96296296296296,21.60834525086402
72,2016-05-20,316.6666666666667,8084.0,1608.3333333333333,70.37037037037037,22.282354719885646
72,2016-05-21,337.5,8624.0,1620.8333333333333,75.0,22.261276669758814
72,2016-05-22,350.0,8917.333333333334,2120.8333333333335,77.77777777777779,22.32636812200957
72,2016-05-23,345.8333333333333,8874.666666666666,2791.6666666666665,76.85185185185185,22.16663849659455
72,2016-05-24,333.3333333333333,8458.666666666666,2633.3333333333335,74.07407407407408,22.4161937788987
72,2016-05-25,345.8333333333333,8749.333333333334,1991.6666666666667,76.85185185185185,22.484173397338207
72,2016-05-26,345.8333333333333,8917.333333333334,516.6666666666666,76.85185185185185,22.060578025318982
72,2016-05-27,162.5,4166.666666666667,666.6666666666666,36.11111111111111,22.1845
72,2016-05-28,191.66666666666666,5333.333333333333,733.3333333333334,42.592592592592595,20.442447916666666
72,2016-05-29,345.8333333333333,9208.0,1808.3333333333333,76.85185185185185,21.36419719567526
72,2016-05-30,345.8333333333333,9250.666666666666,3183.3333333333335,76.85185185185185,21.265659532045735
72,2016-05-31,345.8333333333333,9124.0,3870.8333333333335,76.85185185185185,21.56088642895416
72,2016-06-01,304.1666666666667,8458.666666666666,1125.0,67.5925925925926,20.454776823245062
72,2016-06-02,325.0,8916.0,2329.1666666666665,72.22222222222221,20.73472783011814
72,2016-06-03,345.8333333333333,9084.0,3270.8333333333335,76.85185185185185,21.655826483683153
72,2016-06-04,333.3333333333333,9000.0,1908.3333333333333,74.07407407407408,21.067901234567902
72,2016-06-05,195.83333333333334,6374.666666666667,845.8333333333334,43.51851851851852,17.474878860768317
72,2016-06-06,120.83333333333333,3666.6666666666665,3262.5,26.851851851851855,18.74564393939394
72,2016-06-07,166.66666666666666,3584.0,3800.0,37.03703703703704,26.45244295634921
72,2016-06-08,216.66666666666666,5374.666666666667,3195.8333333333335,48.148148148148145,22.931137848342015
72,2016-06-09,270.8333333333333,8082.666666666667,2570.8333333333335,60.18518518518518,19.060420790718137
72,2016-06-10,225.0,7000.0,3295.8333333333335,50.0,18.28392857142857
72,2016-06-11,225.0,6876.0,3629.1666666666665,50.0,18.61365619546248
72,2016-06-12,225.0,7000.0,3241.6666666666665,50.0,18.28392857142857
72,2016-06-13,250.0,7790.666666666667,1887.5,55.55555555555556,18.253679616635292
72,2016-06-14,283.3333333333333,8542.666666666666,2104.1666666666665,62.96296296296296,18.866409135841007
72,2016-06-15,341.6666666666667,9333.333333333334,2066.6666666666665,75.92592592592592,20.823363095238097
72,2016-06-16,345.8333333333333,9749.333333333334,1512.5,76.85185185185185,20.17794664022611
72,2016-06-17,233.33333333333334,7374.666666666667,345.8333333333333,51.85185185185185,17.997800277225338
72,2016-06-18,233.33333333333334,6833.333333333333,1041.6666666666667,51.85185185185185,19.423577235772356
72,2016-06-19,283.3333333333333,8458.666666666666,870.8333333333334,62.96296296296296,19.05376471206389
72,2016-06-20,245.83333333333334,7500.0,512.5,54.629629629629626,18.64509259259259
72,2016-06-21,275.0,8500.0,725.0,61.111111111111114,18.40343137254902
72,2016-06-22,329.1666666666667,9374.666666666666,1304.1666666666667,73.14814814814815,19.97308052434457
72,2016-06-23,350.0,9750.666666666666,1712.5,77.77777777777779,20.418261999179542
72,2016-06-24,320.8333333333333,9249.333333333334,1050.0,71.29629629629629,19.731226875210226
72,2016-06-25,291.6666666666667,8542.666666666666,1133.3333333333333,64.81481481481481,19.421303522189273
72,2016-06-26,66.66666666666667,2416.0,1433.3333333333333,14.814814814814813,15.696284032376745
72,2016-06-27,158.33333333333334,4874.666666666667,1887.5,35.18518518518518,18.47619210430343
72,2016-06-28,316.6666666666667,9084.0,1100.0,70.37037037037037,19.82943147903518
72,2016-06-29,316.6666666666667,9249.333333333334,1216.6666666666667,70.37037037037037,19.47497717553217
72,2016-06-30,350.0,9750.666666666666,1833.3333333333333,77.77777777777779,20.418261999179542
72,2016-07-01,200.0,6290.666666666667,1725.0,44.44444444444444,18.084993641373465
72,2016-07-02,166.66666666666666,5292.0,1816.6666666666667,37.03703703703704,17.91488200218359
72,2016-07-03,179.16666666666666,5666.666666666667,1787.5,39.81481481481482,17.98517156862745
72,2016-07-04,275.0,7750.666666666667,1737.5,61.111111111111114,20.18267245828316
72,2016-07-05,258.3333333333333,7416.0,1666.6666666666667,57.407407407407405,19.815077010667626
72,2016-07-06,241.66666666666666,7208.0,1737.5,53.70370370370371,19.071594832901713
72,2016-07-07,191.66666666666666,6292.0,1641.6666666666667,42.592592592592595,17.327779543688635
72,2016-07-08,258.3333333333333,8125.333333333333,1725.0,57.407407407407405,18.085240947379937
72,2016-07-09,50.0,3374.6666666666665,1737.5,11.11111111111111,8.427992888186488
72,2016-07-10,125.0,4625.333333333333,1437.5,27.77777777777778,15.372765926780051
72,2016-07-11,279.1666666666667,8582.666666666666,1462.5,62.03703703703704,18.502327041582518
72,2016-07-12,320.8333333333333,9500.0,1483.3333333333333,71.29629629629629,19.210599415204676
72,2016-07-13,325.0,9750.666666666666,1416.6666666666667,72.22222222222221,18.95981471352386
72,2016-07-14,325.0,9666.666666666666,1454.1666666666667,72.22222222222221,19.124568965517238
72,2016-07-15,325.0,9708.0,1458.3333333333333,72.22222222222221,19.04314311220986
72,2016-07-16,325.0,9500.0,1491.6666666666667,72.22222222222221,19.460087719298244
72,2016-07-17,325.0,9666.666666666666,1425.0,72.22222222222221,19.124568965517238
72,2016-07-18,304.1666666666667,9000.0,2287.5,67.5925925925926,19.22445987654321
72,2016-07-19,325.0,9333.333333333334,2916.6666666666665,72.22222222222221,19.807589285714283
72,2016-07-20,250.0,8041.333333333333,1208.3333333333333,55.55555555555556,17.684670867186206
72,2016-07-21,295.8333333333333,9042.666666666666,2504.1666666666665,65.74074074074075,18.609539344342867
72,2016-07-22,283.3333333333333,8749.333333333334,2058.3333333333335,62.96296296296296,18.420768566493955
72,2016-07-23,291.6666666666667,8500.0,3483.3333333333335,64.81481481481481,19.518790849673202
72,2016-07-24,312.5,8833.333333333334,1783.3333333333333,69.44444444444444,20.12382075471698
72,2016-07-25,300.0,8584.0,2904.1666666666665,66.66666666666666,19.880009319664495
72,2016-07-26,291.6666666666667,8082.666666666667,3725.0,64.81481481481481,20.52660700538876
72,2016-07-27,91.66666666666667,3041.3333333333335,3612.5,20.37037037037037,17.144801256758733
72,2016-07-28,300.0,9042.666666666666,3729.1666666666665,66.66666666666666,18.87164553229136
72,2016-07-29,325.0,9666.666666666666,2529.1666666666665,72.22222222222221,19.124568965517238
72,2016-07-30,325.0,9541.333333333334,1820.8333333333333,72.22222222222221,19.375786053661265
72,2016-07-31,295.8333333333333,9208.0,1812.5,65.74074074074075,18.2753976011198
72,2016-08-01,300.0,9082.666666666666,2137.5,66.66666666666666,18.7885349383441
72,2016-08-02,325.0,9417.333333333334,3466.6666666666665,72.22222222222221,19.630911085940816
72,2016-08-03,325.0,9541.333333333334,2837.5,72.22222222222221,19.375786053661265
72,2016-08-04,212.5,6958.666666666667,3387.5,47.22222222222222,17.370724755700326
72,2016-08-05,120.83333333333333,5041.333333333333,3962.5,26.851851851851855,13.634097020188662
72,2016-08-06,125.0,5041.333333333333,3975.0,27.77777777777778,14.104238296746892
72,2016-08-07,125.0,5166.666666666667,3695.8333333333335,27.77777777777778,13.76209677419355
72,2016-08-08,120.83333333333333,4874.666666666667,3187.5,26.851851851851855,14.100251869073668
72,2016-08-09,125.0,4709.333333333333,3900.0,27.77777777777778,15.098563137032844
72,2016-08-10,95.83333333333333,3249.3333333333335,3525.0,21.296296296296298,16.77673197920941
72,2016-08-11,333.3333333333333,11000.0,2837.5,74.07407407407408,17.237373737373737
72,2016-08-12,337.5,11041.333333333334,3887.5,75.0,17.387506037918126
72,2016-08-13,283.3333333333333,9500.0,2675.0,62.96296296296296,16.96520467836257
72,2016-08-14,237.5,7500.0,3191.6666666666665,52.77777777777778,18.013055555555553
72,2016-08-15,350.0,11209.333333333334,2104.1666666666665,77.77777777777779,17.761240632805993
72,2016-08-16,195.83333333333334,5541.333333333333,2829.1666666666665,43.51851851851852,20.10283826596086
72,2016-08-17,275.0,5500.0,0.0,61.111111111111114,28.441666666666666
72,2016-08-18,270.8333333333333,8666.666666666666,0.0,60.18518518518518,17.776041666666668
72,2016-08-19,266.6666666666667,8416.0,0.0,59.25925925925925,18.023869877482042
72,2016-08-20,195.83333333333334,7125.333333333333,0.0,43.51851851851852,15.63386898078842
72,2016-08-21,208.33333333333334,7374.666666666667,0.0,46.2962962962963,16.069464533236907
72,2016-08-22,241.66666666666666,8084.0,0.0,53.70370370370371,17.004954917807467
72,2016-08-23,241.66666666666666,8000.0,0.0,53.70370370370371,17.183506944444442
72,2016-08-24,245.83333333333334,8290.666666666666,0.0,54.629629629629626,16.866942076766374
72,2016-08-25,266.6666666666667,8917.333333333334,0.0,59.25925925925925,17.010566188197764
72,2016-08-26,312.5,9874.666666666666,0.0,69.44444444444444,18.00166250337564
72,2016-08-27,325.0,10000.0,0.0,72.22222222222221,18.48708333333333
72,2016-08-28,337.5,10125.333333333334,0.0,75.0,18.960486897550698
72,2016-08-29,354.1666666666667,10333.333333333334,0.0,78.70370370370371,19.49630376344086
72,2016-08-30,200.0,7082.666666666667,0.0,44.44444444444444,16.06268825301205
72,2016-08-31,83.33333333333333,6750.666666666667,0.0,18.51851851851852,7.021940219895978
72,2016-09-01,200.0,8708.0,0.0,44.44444444444444,13.06461491348951
72,2016-09-02,291.6666666666667,9376.0,0.0,64.81481481481481,17.6951495544179
72,2016-09-03,283.3333333333333,9457.333333333334,0.0,62.96296296296296,17.041743033037264
72,2016-09-04,254.16666666666666,9042.666666666666,0.0,56.481481481481474,15.988477464857958
72,2016-09-05,279.1666666666667,10000.0,0.0,62.03703703703704,15.879930555555555
72,2016-09-06,329.1666666666667,11290.666666666666,0.0,73.14814814814815,16.583694988978113
72,2016-09-07,237.5,9833.333333333334,0.0,52.77777777777778,13.738771186440676
72,2016-09-08,245.83333333333334,9917.333333333334,0.0,54.629629629629626,14.100382607331719
72,2016-09-09,208.33333333333334,9041.333333333334,0.0,46.2962962962963,13.107242048862016
72,2016-09-10,204.16666666666666,8541.333333333334,0.0,45.370370370370374,13.597034681028203
72,2016-09-11,187.5,7876.0,0.0,41.66666666666667,13.541931183341799
72,2016-09-12,225.0,10790.666666666666,0.0,50.0,11.86094464351909
72,2016-09-13,241.66666666666666,12542.666666666666,0.0,53.70370370370371,10.960034194394245
72,2016-09-14,125.0,8374.666666666666,0.0,27.77777777777778,8.490387677121477
72,2016-09-15,183.33333333333334,11000.0,0.0,40.74074074074074,9.480555555555554
72,2016-09-16,166.66666666666666,10166.666666666666,0.0,37.03703703703704,9.325136612021858
72,2016-09-17,145.83333333333334,9249.333333333334,0.0,32.407407407407405,8.96873948873192
72,2016-09-18,170.83333333333334,10292.0,0.0,37.96296296296296,9.441866930085935
72,2016-09-19,162.5,10125.333333333334,0.0,36.11111111111111,9.129123321042929
72,2016-09-20,250.0,8541.333333333334,0.0,55.55555555555556,16.64943022166719
72,2016-09-21,250.0,9458.666666666666,0.0,55.55555555555556,15.034712433042008
72,2016-09-22,241.66666666666666,12541.333333333334,0.0,53.70370370370371,10.961199411723014
72,2016-09-23,229.16666666666666,12292.0,0.0,50.92592592592593,10.605079636258452
72,2016-09-24,170.83333333333334,8666.666666666666,0.0,37.96296296296296,11.212580128205127
72,2016-09-25,150.0,8208.0,0.0,33.33333333333333,10.395346003898636
72,2016-09-26,179.16666666666666,9750.666666666666,0.0,39.81481481481482,10.452205547199052
72,2016-09-27,250.0,11333.333333333334,0.0,55.55555555555556,12.54779411764706
72,2016-09-28,170.83333333333334,8500.0,0.0,37.96296296296296,11.432434640522875
72,2016-09-29,45.833333333333336,2666.6666666666665,0.0,10.185185185185185,9.776822916666667
72,2016-09-30,95.83333333333333,4166.666666666667,0.0,21.296296296296298,13.083166666666665
72,2016-10-01,208.33333333333334,7833.333333333333,0.0,46.2962962962963,15.12854609929078
72,2016-10-02,175.41666666666666,6649.333333333333,0.0,38.98148148148148,15.006443837310341
72,2016-10-03,162.04166666666666,6522.666666666667,0.0,36.00925925925926,14.131444407536115
72,2016-10-04,194.66666666666666,8328.0,0.0,43.25925925925926,13.296456398761874
72,2016-10-05,248.83333333333334,10746.666666666666,0.0,55.2962962962963,13.171032361455747
72,2016-10-06,232.25,10082.666666666666,0.0,51.61111111111111,13.102837377677861
72,2016-10-07,257.625,11060.0,0.0,57.25,13.250062160940324
72,2016-10-08,224.125,9725.333333333334,0.0,49.80555555555555,13.109038679051274
72,2016-10-09,198.45833333333334,8286.666666666666,0.0,44.101851851851855,13.623054941002948
72,2016-10-10,166.75,7230.666666666667,0.0,37.05555555555556,13.118148395721926
72,2016-10-11,177.0,8180.0,0.0,39.33333333333333,12.308496332518338
72,2016-10-12,201.66666666666666,8558.666666666666,0.0,44.81481481481481,13.403340343771097
72,2016-10-13,205.33333333333334,8709.333333333334,0.0,45.62962962962963,13.41095121453358
72,2016-10-14,280.0833333333333,11297.333333333334,0.0,62.24074074074074,14.102508212360831
72,2016-10-15,290.2083333333333,11518.666666666666,0.0,64.49074074074073,14.331534923988116
72,2016-10-16,89.54166666666667,5200.0,0.0,19.89814814814815,9.795054754273504
72,2016-10-17,100.95833333333333,6785.333333333333,0.0,22.435185185185187,8.463617401912622
72,2016-10-18,289.125,12137.333333333334,0.0,64.25,13.550253007250355
72,2016-10-19,295.4166666666667,12316.0,0.0,65.64814814814814,13.644271453574392
72,2016-10-20,319.3333333333333,13724.0,0.0,70.96296296296296,13.235750833900061
72,2016-10-21,297.625,12530.666666666666,0.0,66.13888888888889,13.510775231432218
72,2016-10-22,195.45833333333334,8409.333333333334,0.0,43.43518518518519,13.221406605094868
72,2016-10-23,155.20833333333334,7108.0,0.0,34.49074074074074,12.420888240167573
72,2016-10-24,157.20833333333334,7288.0,0.0,34.93518518518518,12.270216832845469
72,2016-10-25,169.0,7788.0,0.0,37.55555555555555,12.343712549221022
72,2016-10-26,161.58333333333334,7609.333333333333,0.0,35.90740740740741,12.07911154430232
72,2016-10-27,170.125,8418.666666666666,0.0,37.80555555555555,11.495023459771936
72,2016-10-28,153.125,7524.0,0.0,34.02777777777778,11.576635322523481
72,2016-10-29,154.33333333333334,7369.333333333333,0.0,34.2962962962963,11.912874675833784
72,2016-10-30,158.83333333333334,7601.333333333333,0.0,35.2962962962963,11.886032421212652
72,2016-10-31,158.04166666666666,7982.666666666667,0.0,35.12037037037037,11.26182162045543
72,2016-11-01,13.583333333333334,633.3333333333334,0.0,3.0185185185185186,12.199978070175439
